Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,10.32,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,20.34,8.76
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,37.52,26.23
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,54.41,41.68
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,73.18,58.37
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,92.42,75.34
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,111.02,91.54
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,130.1,107.91
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,157.03,130.8
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,180.24,150.23
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,276.87,233.1
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,381.95,320.69
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,381.31,318.7
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,370.28,308.8
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,360.86,300.3
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,349.69,290.28
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,273.96,226.85
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,198.0,162.3
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,237.15,195.37
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,269.48,222.22
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,283.04,233.67
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,296.36,244.99
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,217.73,179.95
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,136.53,111.48
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,126.83,103.57
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,117.18,95.53
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,113.29,92.37
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,109.46,89.24
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,100.45,81.67
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,91.49,74.08
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,81.0,65.23
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,70.54,56.28
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,59.06,46.2
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,47.6,36.01
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,36.22,25.84
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,25.1,15.76
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,15.44,5.96
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,5.9,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.95,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,45.98,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,122.05,67.26
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,179.79,130.3
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,245.27,190.92
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,301.83,244.31
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,362.34,300.12
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,415.02,347.52
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,468.83,394.03
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,513.8,432.03
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,560.94,470.33
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,600.58,501.04
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,638.5,529.32
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,670.31,552.47
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,699.61,572.42
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,723.11,589.0
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,743.56,603.35
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,758.08,613.39
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,769.24,621.09
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,773.82,625.21
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,774.88,626.93
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,770.02,623.31
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,761.65,617.25
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,746.79,607.15
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,728.64,594.68
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,704.64,578.16
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,677.74,559.06
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,644.76,532.95
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,609.5,504.6
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,568.26,471.15
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,525.65,435.72
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,476.96,394.2
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,430.58,353.29
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,374.29,303.43
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,319.99,253.91
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,257.44,197.8
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,200.35,145.13
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,132.62,80.17
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,68.92,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,26.91,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,48.14,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,128.18,70.09
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,187.41,135.24
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,254.34,196.76
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,311.59,250.56
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,372.52,306.31
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,387.44,323.66
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,396.86,334.74
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,442.21,374.01
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,486.34,411.11
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,528.85,445.86
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,570.97,479.5
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,639.83,532.64
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,705.69,581.29
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,728.38,597.48
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,747.94,611.76
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,760.95,620.12
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,770.5,626.06
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,714.17,583.65
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,652.06,536.27
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,585.2,481.96
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,521.42,429.1
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,578.39,477.61
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,632.52,522.07
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,571.78,471.86
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,509.36,420.77
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,489.24,405.52
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,466.79,387.73
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,434.07,360.56
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,400.49,332.24
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,362.32,300.0
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,326.04,268.44
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,326.01,264.68
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,313.8,248.33
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,251.19,192.4
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,194.25,140.54
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,104.01,65.19
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,28.73,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,13.27,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,8.85,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,17.37,6.67
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,32.41,22.24
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,47.65,36.37
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,63.37,50.77
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,79.06,65.03
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,93.68,78.0
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,108.35,90.81
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,132.36,111.77
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,157.25,133.31
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,150.3,126.86
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,142.86,119.95
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,348.57,303.03
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,561.85,484.38
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,370.6,320.46
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,142.59,118.82
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,232.8,197.63
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,320.22,271.98
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,223.08,189.03
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,123.69,102.53
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,157.63,132.16
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,192.22,162.05
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,283.06,242.21
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,372.83,319.78
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,329.4,282.21
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,280.05,239.75
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,161.85,137.89
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,50.24,39.11
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,46.36,35.78
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,42.49,32.39
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,259.76,226.63
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,428.33,367.14
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,373.28,314.97
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,319.94,263.99
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,256.92,204.49
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,201.97,151.68
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,135.61,87.97
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,75.12,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,27.68,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,49.9,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,132.93,73.43
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,193.32,141.85
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,261.34,206.3
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,319.47,263.2
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,381.29,322.42
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,432.53,370.81
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,486.55,419.89
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,534.04,462.81
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,580.86,503.96
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,621.34,537.75
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,659.9,569.01
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,692.73,594.82
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,722.86,616.76
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,746.15,633.96
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,766.24,648.65
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,780.83,659.1
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,791.9,666.95
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,796.61,670.02
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,797.66,670.46
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,793.24,666.86
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,785.19,660.66
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,770.86,649.76
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,753.11,636.35
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,728.76,618.15
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,701.4,597.57
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,668.41,570.9
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,632.97,541.48
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,591.62,506.78
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,548.75,469.93
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,499.47,426.0
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,449.93,380.74
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,393.65,329.45
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,339.06,278.11
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,278.47,220.99
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,220.98,165.77
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,152.03,99.66
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,90.3,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,33.22,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,44.71,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,118.54,65.39
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,177.41,130.03
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,244.4,192.33
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,300.89,246.7
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,361.32,303.59
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,414.79,352.69
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,469.48,401.05
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,517.0,442.04
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,564.01,481.22
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,601.27,512.05
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,639.91,543.0
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,672.17,567.43
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,701.93,588.84
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,725.68,605.2
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,746.42,619.15
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,760.56,627.5
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,771.35,633.44
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,775.96,635.41
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,777.08,634.94
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,771.96,629.53
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,763.39,621.8
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,749.3,611.27
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,731.97,598.5
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,707.55,579.53
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,680.35,558.39
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,647.76,533.86
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,612.96,507.13
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,574.22,475.71
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,530.83,440.02
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,481.9,399.71
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,432.94,358.05
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,376.38,309.15
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,321.99,260.41
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,259.5,204.14
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,202.41,151.43
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,136.91,90.9
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,76.33,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,28.11,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,18.13,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,46.34,25.24
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,80.02,59.88
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,115.6,92.42
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,149.57,123.62
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,185.44,156.12
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,217.8,185.07
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,251.77,214.83
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,242.51,206.73
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,233.88,198.49
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,284.7,242.13
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,338.71,287.61
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,344.56,290.97
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,348.79,293.09
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,334.6,280.34
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,310.84,259.83
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,317.11,264.3
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,323.12,268.36
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,549.99,457.97
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,753.89,615.07
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,751.32,610.26
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,745.44,605.63
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,731.0,595.37
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,713.49,582.99
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,690.89,567.28
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,665.52,548.45
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,633.13,522.62
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,598.68,494.85
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,558.73,462.65
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,517.44,428.65
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,468.79,388.03
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,420.31,346.44
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,366.39,299.51
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,312.86,251.65
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,251.93,197.73
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,196.61,147.49
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,131.93,88.72
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,73.74,2.59
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,27.22,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,5.41,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,10.61,1.88
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,20.75,12.19
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,30.9,21.59
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,42.02,31.7
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,53.36,41.89
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,63.77,51.21
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,74.22,60.44
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,161.27,137.0
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,258.45,220.05
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,218.28,184.72
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,174.31,146.02
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,107.96,88.87
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,45.41,34.28
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,60.9,47.81
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,76.4,61.17
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,73.01,58.17
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,69.62,55.2
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,120.97,99.39
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,174.45,144.59
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,150.43,124.17
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,126.76,104.15
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,88.19,71.22
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,51.22,39.29
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,76.4,61.17
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,102.57,83.68
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,88.46,71.6
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,74.46,59.61
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,68.15,54.25
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,61.86,48.85
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,235.16,200.7
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,371.4,311.8
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,317.35,263.2
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,266.11,217.31
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,208.38,165.7
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,157.02,119.51
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,100.74,69.56
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,49.15,5.91
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,18.49,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.32,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,20.34,8.69
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,39.14,27.54
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,57.82,44.54
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,79.81,64.15
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,106.14,87.49
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,127.04,105.75
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,148.69,124.38
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,118.29,97.88
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,92.07,74.76
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,108.85,89.1
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,125.73,103.35
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,136.39,112.22
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,147.11,121.12
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,119.79,97.78
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,93.23,75.07
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,163.16,134.69
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,243.59,201.38
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,252.93,208.86
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,262.28,216.62
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,192.12,157.94
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,131.88,106.94
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,269.39,224.64
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,393.95,327.23
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,366.06,303.83
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,338.51,281.37
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,217.52,181.29
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,106.05,86.09
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,97.56,79.14
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,89.1,72.01
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,78.61,63.05
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,68.15,54.03
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,57.21,44.47
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,46.37,34.91
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,36.21,25.83
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,26.06,16.69
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,16.88,8.2
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,7.71,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.93,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,42.67,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,114.12,61.01
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,171.32,120.98
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,236.8,180.33
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,293.19,232.74
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,353.57,287.65
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,405.57,335.51
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,458.77,383.31
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,322.76,272.0
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,133.87,109.18
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,113.37,91.78
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,93.61,74.79
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,73.97,57.83
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,55.09,41.55
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,394.24,336.58
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,722.39,602.95
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,611.65,510.56
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,474.68,394.64
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,474.76,395.55
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,473.74,395.22
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,293.74,245.58
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,114.42,91.77
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,433.12,369.08
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,706.74,594.39
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,684.8,575.94
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,660.18,555.81
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,388.29,330.61
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,114.32,92.92
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,341.35,291.89
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,519.96,439.95
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,472.62,398.35
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,427.3,358.25
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,375.61,311.86
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,325.06,265.22
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,264.44,209.65
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,208.93,157.96
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,145.77,100.41
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,89.01,28.24
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,32.8,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,50.79,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,135.67,75.88
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,195.83,142.34
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,263.73,205.88
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,322.25,262.36
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,384.29,320.8
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,435.92,368.51
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,490.24,416.72
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,538.38,459.23
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,585.7,499.86
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,626.24,533.79
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,664.83,565.34
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,697.64,590.92
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,727.72,612.58
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,751.29,630.09
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,771.65,645.22
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,786.73,655.26
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,798.28,662.74
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,803.24,666.54
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,804.55,667.78
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,800.67,664.1
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,793.15,657.85
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,778.81,647.4
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,761.02,634.46
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,737.86,617.44
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,711.61,598.06
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,678.99,572.92
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,643.88,544.36
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,603.31,510.81
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,561.11,475.15
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,512.54,433.11
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,463.53,389.55
