Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,408.0,339.6
2016,1,11,16,0,769.0,43.0,1.3,1.0,222.0,355.77,290.98
2016,1,11,16,15,708.0,38.5,1.3,0.5,176.5,293.91,234.22
2016,1,11,16,30,647.0,34.0,1.3,0.0,131.0,236.41,180.02
2016,1,11,16,45,536.5,27.0,1.3,-0.5,88.5,169.04,117.81
2016,1,11,17,0,426.0,20.0,1.3,-1.0,46.0,109.23,42.22
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.0,40.47,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.0,12.5,2.7,-1.5,26.0,41.3,0.0
2016,1,12,8,0,368.0,25.0,3.0,-1.0,52.0,112.06,63.68
2016,1,12,8,15,471.0,33.5,3.05,-0.5,93.5,168.55,123.47
2016,1,12,8,30,574.0,42.0,3.1,0.0,135.0,231.31,181.53
2016,1,12,8,45,634.5,47.5,3.2,0.0,179.0,287.08,234.89
2016,1,12,9,0,695.0,53.0,3.3,0.0,223.0,347.11,291.28
2016,1,12,9,15,733.5,57.0,3.55,0.5,265.0,399.49,339.94
2016,1,12,9,30,772.0,61.0,3.8,1.0,307.0,453.28,388.5
2016,1,12,9,45,802.0,63.5,4.1,2.0,345.5,501.92,431.16
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,550.49,472.61
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.0,590.94,506.79
2016,1,12,10,30,868.0,70.0,4.7,4.0,448.0,629.84,538.99
2016,1,12,10,45,882.5,70.5,4.9,4.5,474.5,659.15,563.21
2016,1,12,11,0,897.0,71.0,5.1,5.0,501.0,689.78,587.3
2016,1,12,11,15,905.0,72.0,5.2,5.0,520.0,714.03,606.23
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,735.38,622.92
2016,1,12,11,45,772.0,108.5,5.45,5.5,508.0,692.47,587.54
2016,1,12,12,0,631.0,144.0,5.6,6.0,477.0,636.03,539.45
2016,1,12,12,15,605.0,153.0,5.65,6.0,474.5,629.97,534.31
2016,1,12,12,30,579.0,162.0,5.7,6.0,472.0,618.28,524.49
2016,1,12,12,45,617.0,149.0,5.8,6.5,476.5,633.97,537.33
2016,1,12,13,0,655.0,136.0,5.9,7.0,481.0,643.69,545.3
2016,1,12,13,15,639.5,137.0,5.85,7.0,467.5,627.05,531.5
2016,1,12,13,30,624.0,138.0,5.8,7.0,454.0,608.31,516.05
2016,1,12,13,45,332.5,166.5,5.8,7.0,334.0,416.26,354.13
2016,1,12,14,0,41.0,195.0,5.8,7.0,214.0,232.23,193.95
2016,1,12,14,15,20.5,168.5,5.65,7.0,178.0,182.58,151.93
2016,1,12,14,30,0.0,142.0,5.5,7.0,142.0,141.57,116.75
2016,1,12,14,45,0.0,130.5,5.4,7.0,130.5,129.92,107.01
2016,1,12,15,0,0.0,119.0,5.3,7.0,119.0,118.33,97.24
2016,1,12,15,15,0.0,107.0,5.2,6.5,107.0,106.26,87.15
2016,1,12,15,30,0.0,95.0,5.1,6.0,95.0,94.25,76.96
2016,1,12,15,45,320.5,76.5,5.05,6.0,152.5,232.87,195.97
2016,1,12,16,0,641.0,58.0,5.0,6.0,210.0,325.91,268.33
2016,1,12,16,15,574.5,51.5,5.0,5.5,166.5,265.54,212.59
2016,1,12,16,30,508.0,45.0,5.0,5.0,123.0,210.28,161.06
2016,1,12,16,45,404.5,34.5,5.05,4.5,83.5,147.45,103.93
2016,1,12,17,0,301.0,24.0,5.1,4.0,44.0,91.53,39.88
2016,1,12,17,15,150.5,12.0,5.0,3.5,22.0,33.78,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.0,11.0,1.95,-3.5,29.5,48.8,0.0
2016,1,13,8,0,482.0,22.0,2.2,-3.0,59.0,131.13,74.85
2016,1,13,8,15,581.5,29.0,2.25,-2.5,103.0,190.65,139.43
2016,1,13,8,30,681.0,36.0,2.3,-2.0,147.0,258.31,202.87
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.0,315.75,258.11
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,374.97,313.74
2016,1,13,9,15,828.5,47.0,2.3,-0.5,282.5,428.7,363.08
2016,1,13,9,30,864.0,50.0,2.2,0.0,326.0,483.48,411.43
2016,1,13,9,45,888.5,52.0,2.15,0.0,365.0,531.9,453.8
2016,1,13,10,0,913.0,54.0,2.1,0.0,404.0,579.68,494.32
2016,1,13,10,15,928.5,55.5,2.1,0.0,437.5,620.53,528.38
2016,1,13,10,30,944.0,57.0,2.1,0.0,471.0,659.5,560.12
2016,1,13,10,45,954.5,58.5,2.1,0.5,497.5,693.04,585.69
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,723.93,607.44
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,748.6,625.7
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,770.08,641.61
2016,1,13,11,45,981.0,62.5,2.25,1.5,573.5,785.12,651.57
2016,1,13,12,0,984.0,63.0,2.3,2.0,585.0,796.64,659.01
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.0,801.79,662.96
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,803.29,664.37
2016,1,13,12,45,981.5,62.5,2.5,2.0,585.5,798.71,661.76
2016,1,13,13,0,979.0,62.0,2.6,2.0,580.0,790.52,656.56
2016,1,13,13,15,973.5,61.5,2.6,2.0,567.5,776.6,646.43
2016,1,13,13,30,968.0,61.0,2.6,2.0,555.0,759.27,633.83
2016,1,13,13,45,958.5,60.5,2.65,2.5,534.0,735.87,615.87
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,709.47,595.62
2016,1,13,14,15,936.5,58.5,2.65,2.5,485.5,677.14,572.03
2016,1,13,14,30,924.0,57.0,2.6,2.0,458.0,642.34,544.7
2016,1,13,14,45,904.5,56.0,2.55,2.0,424.0,601.77,511.13
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,559.68,475.57
2016,1,13,15,15,859.5,52.5,2.2,1.5,351.0,511.5,434.02
2016,1,13,15,30,834.0,50.0,1.9,1.0,312.0,462.9,390.98
2016,1,13,15,45,794.5,47.0,1.6,0.5,268.5,407.5,341.15
2016,1,13,16,0,755.0,44.0,1.3,0.0,225.0,355.48,292.76
2016,1,13,16,15,694.5,39.5,1.3,-0.5,180.0,294.1,236.4
2016,1,13,16,30,634.0,35.0,1.3,-1.0,135.0,237.04,182.59
2016,1,13,16,45,525.5,28.0,1.35,-1.5,92.0,170.17,121.1
2016,1,13,17,0,417.0,21.0,1.4,-2.0,49.0,111.44,53.94
2016,1,13,17,15,208.5,10.5,1.4,-2.0,24.5,41.3,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,42.27,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,113.2,64.9
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,169.69,123.87
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,234.8,184.2
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,291.44,237.87
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,352.38,294.28
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,405.66,343.06
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,460.33,391.5
2016,1,14,9,45,819.5,60.5,2.9,3.0,351.0,508.95,432.76
2016,1,14,10,0,850.0,62.0,2.9,4.0,390.0,557.5,472.54
2016,1,14,10,15,867.5,64.5,3.0,4.5,422.5,595.69,504.04
2016,1,14,10,30,885.0,67.0,3.1,5.0,455.0,635.36,535.88
2016,1,14,10,45,897.0,68.0,3.25,6.0,481.5,667.85,560.58
2016,1,14,11,0,909.0,69.0,3.4,7.0,508.0,697.95,581.92
2016,1,14,11,15,917.0,70.0,3.4,7.5,527.5,722.66,599.01
2016,1,14,11,30,925.0,71.0,3.4,8.0,547.0,744.43,613.8
2016,1,14,11,45,929.5,71.5,3.45,8.5,558.5,759.99,624.1
2016,1,14,12,0,934.0,72.0,3.5,9.0,570.0,772.26,632.01
2016,1,14,12,15,935.0,72.5,3.45,9.0,573.5,778.56,636.22
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,781.4,637.99
2016,1,14,12,45,936.0,72.0,3.4,9.5,573.0,778.27,634.55
2016,1,14,13,0,936.0,71.0,3.4,10.0,569.0,771.67,628.7
2016,1,14,13,15,932.0,70.5,3.25,10.0,557.0,759.32,619.08
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,743.65,607.12
2016,1,14,13,45,920.5,68.5,3.0,10.0,525.5,721.19,590.39
2016,1,14,14,0,913.0,67.0,2.9,10.0,506.0,695.78,571.48
2016,1,14,14,15,901.0,65.5,2.7,10.0,479.5,664.64,547.31
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,631.13,520.05
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.5,591.62,487.68
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,550.55,453.48
2016,1,14,15,15,828.5,57.5,1.95,9.0,347.5,506.22,417.57
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,458.44,377.74
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.0,403.29,330.17
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,349.65,282.38
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.5,288.9,228.29
2016,1,14,16,30,603.0,38.0,1.6,5.0,134.0,232.49,176.59
2016,1,14,16,45,496.5,30.0,1.65,4.0,92.0,166.24,117.25
2016,1,14,17,0,390.0,22.0,1.7,3.0,50.0,108.43,55.42
2016,1,14,17,15,195.0,11.0,1.65,3.0,25.0,40.24,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.5,0.6,1.0,9.5,9.34,0.0
2016,1,15,8,0,0.0,19.0,0.4,1.0,19.0,18.34,8.14
2016,1,15,8,15,0.0,34.5,0.4,1.0,34.5,33.87,23.67
2016,1,15,8,30,0.0,50.0,0.4,1.0,50.0,49.57,38.13
2016,1,15,8,45,0.0,65.5,0.45,1.5,65.5,65.2,52.24
2016,1,15,9,0,0.0,81.0,0.5,2.0,81.0,80.83,66.11
2016,1,15,9,15,0.0,96.0,0.6,2.0,96.0,95.94,79.41
2016,1,15,9,30,0.0,111.0,0.7,2.0,111.0,111.09,92.56
2016,1,15,9,45,1.0,122.5,0.8,2.5,123.0,123.05,102.62
2016,1,15,10,0,2.0,134.0,0.9,3.0,135.0,135.16,112.68
2016,1,15,10,15,1.0,113.0,1.2,3.0,113.5,111.87,92.49
2016,1,15,10,30,0.0,92.0,1.5,3.0,92.0,89.47,73.0
2016,1,15,10,45,0.0,93.5,1.8,3.5,93.5,90.86,73.99
2016,1,15,11,0,0.0,95.0,2.1,4.0,95.0,92.29,74.98
2016,1,15,11,15,0.0,102.5,2.25,4.0,102.5,99.78,81.34
2016,1,15,11,30,0.0,110.0,2.4,4.0,110.0,107.31,87.72
2016,1,15,11,45,0.0,97.0,2.55,4.5,97.0,94.15,76.18
2016,1,15,12,0,0.0,84.0,2.7,5.0,84.0,81.26,64.93
2016,1,15,12,15,0.0,54.0,2.75,5.0,54.0,52.2,39.83
2016,1,15,12,30,0.0,24.0,2.8,5.0,24.0,23.18,14.61
2016,1,15,12,45,0.0,21.5,2.85,5.5,21.5,20.76,12.48
2016,1,15,13,0,0.0,19.0,2.9,6.0,19.0,18.35,10.35
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,14.48,6.99
2016,1,15,13,30,0.0,11.0,3.0,6.0,11.0,10.62,3.63
2016,1,15,13,45,0.0,12.5,3.1,6.0,12.5,12.07,4.9
2016,1,15,14,0,0.0,14.0,3.2,6.0,14.0,13.51,6.18
2016,1,15,14,15,31.0,100.0,3.2,6.0,114.0,120.85,100.14
2016,1,15,14,30,62.0,186.0,3.2,6.0,214.0,234.52,196.97
2016,1,15,14,45,31.0,95.5,3.25,6.0,109.5,114.68,94.7
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.82,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,4.34,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.86,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.37,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.89,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.93,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.96,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.48,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,40.61,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,110.27,64.75
2016,1,16,8,15,450.5,36.0,2.7,3.5,96.0,166.06,120.73
2016,1,16,8,30,554.0,45.0,2.7,4.0,138.0,230.96,179.37
2016,1,16,8,45,620.0,50.5,2.75,4.5,182.5,287.89,232.14
2016,1,16,9,0,686.0,56.0,2.8,5.0,227.0,348.04,286.84
2016,1,16,9,15,725.5,60.0,2.85,5.5,269.5,400.95,334.53
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,455.39,382.06
2016,1,16,9,45,798.5,65.5,3.0,7.0,351.5,505.0,423.71
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,554.8,464.19
2016,1,16,10,15,515.5,130.5,3.2,8.0,337.0,462.9,388.44
2016,1,16,10,30,199.0,194.0,3.3,8.0,283.0,336.63,281.59
2016,1,16,10,45,545.5,134.0,3.4,8.5,396.0,516.41,433.5
2016,1,16,11,0,892.0,74.0,3.5,9.0,509.0,694.92,576.66
2016,1,16,11,15,899.0,75.0,3.55,9.0,528.0,718.82,593.28
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,739.8,608.75
2016,1,16,11,45,910.0,77.0,3.65,9.5,558.0,755.54,619.18
2016,1,16,12,0,914.0,78.0,3.7,10.0,569.0,768.03,627.25
2016,1,16,12,15,914.5,78.0,3.7,10.0,573.0,773.46,631.03
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,775.48,632.44
2016,1,16,12,45,912.0,78.5,3.75,10.0,572.0,772.06,630.15
2016,1,16,13,0,909.0,79.0,3.8,10.0,567.0,765.28,625.49
2016,1,16,13,15,903.5,78.0,3.75,10.0,555.0,751.63,615.34
2016,1,16,13,30,898.0,77.0,3.7,10.0,543.0,734.79,602.93
2016,1,16,13,45,888.5,76.0,3.65,10.0,523.0,712.1,586.13
2016,1,16,14,0,879.0,75.0,3.6,10.0,503.0,686.62,567.23
2016,1,16,14,15,866.0,73.5,3.45,10.0,476.5,659.42,545.93
2016,1,16,14,30,853.0,72.0,3.3,10.0,450.0,626.0,518.89
2016,1,16,14,45,834.5,70.0,3.15,10.0,417.0,586.69,486.79
2016,1,16,15,0,816.0,68.0,3.0,10.0,384.0,545.93,452.93
2016,1,16,15,15,789.0,64.5,2.65,9.5,346.0,497.84,412.71
2016,1,16,15,30,762.0,61.0,2.3,9.0,308.0,449.55,371.33
2016,1,16,15,45,725.5,56.5,2.0,8.5,266.0,396.06,324.77
2016,1,16,16,0,689.0,52.0,1.7,8.0,224.0,343.9,278.05
2016,1,16,16,15,628.5,46.5,1.65,7.5,180.0,283.82,224.44
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,228.11,173.52
2016,1,16,16,45,471.0,32.5,1.55,6.5,95.0,166.76,118.54
2016,1,16,17,0,374.0,24.0,1.5,6.0,54.0,109.97,61.79
2016,1,16,17,15,187.0,12.0,1.5,5.5,27.0,40.92,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,7.37,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,14.47,5.44
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,26.55,17.39
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,38.73,28.66
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,51.17,40.08
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,63.62,51.39
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,76.62,63.03
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,89.65,74.56
2016,1,17,9,45,0.0,88.5,2.75,0.5,88.5,86.56,71.59
2016,1,17,10,0,0.0,86.0,2.8,1.0,86.0,83.7,68.81
2016,1,17,10,15,56.0,141.5,2.9,1.0,166.5,179.67,153.56
2016,1,17,10,30,112.0,197.0,3.0,1.0,247.0,285.41,244.47
2016,1,17,10,45,67.0,192.5,3.15,1.5,223.0,245.9,209.22
2016,1,17,11,0,22.0,188.0,3.3,2.0,199.0,204.21,172.2
2016,1,17,11,15,21.5,196.0,3.3,2.5,207.0,212.43,178.74
2016,1,17,11,30,21.0,204.0,3.3,3.0,215.0,220.64,185.13
2016,1,17,11,45,10.5,146.0,3.3,3.5,151.5,151.74,126.06
2016,1,17,12,0,0.0,88.0,3.3,4.0,88.0,85.14,68.45
2016,1,17,12,15,0.0,89.0,3.3,4.0,89.0,86.11,69.33
2016,1,17,12,30,0.0,90.0,3.3,4.0,90.0,87.1,70.17
2016,1,17,12,45,15.5,153.5,3.3,4.0,162.0,163.26,135.93
2016,1,17,13,0,31.0,217.0,3.3,4.0,234.0,250.13,209.34
2016,1,17,13,15,150.0,224.0,3.3,4.0,302.5,353.09,298.17
2016,1,17,13,30,269.0,231.0,3.3,4.0,371.0,452.94,382.13
2016,1,17,13,45,545.5,166.5,3.35,4.5,438.0,578.1,487.89
2016,1,17,14,0,822.0,102.0,3.4,5.0,505.0,684.27,574.98
2016,1,17,14,15,808.5,99.5,3.3,5.0,478.5,652.89,548.83
2016,1,17,14,30,795.0,97.0,3.2,5.0,452.0,622.06,523.63
2016,1,17,14,45,785.0,91.5,3.15,5.0,420.5,585.46,493.73
2016,1,17,15,0,775.0,86.0,3.1,5.0,389.0,547.04,461.72
2016,1,17,15,15,747.0,82.0,2.8,4.5,350.5,499.14,421.24
2016,1,17,15,30,719.0,78.0,2.5,4.0,312.0,451.23,379.77
2016,1,17,15,45,689.0,70.5,2.25,4.0,271.0,398.89,333.11
2016,1,17,16,0,659.0,63.0,2.0,4.0,230.0,347.46,286.06
2016,1,17,16,15,597.0,56.5,1.9,3.0,185.5,286.87,231.76
2016,1,17,16,30,535.0,50.0,1.8,2.0,141.0,230.88,180.33
2016,1,17,16,45,448.0,39.0,1.7,1.5,99.0,168.9,123.8
2016,1,17,17,0,361.0,28.0,1.6,1.0,57.0,114.84,69.22
2016,1,17,17,15,180.5,14.0,1.6,0.5,28.5,42.34,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-4.0,32.0,51.48,0.0
2016,1,18,8,0,508.0,23.0,3.2,-4.0,64.0,138.8,84.34
2016,1,18,8,15,604.0,29.5,3.3,-3.5,109.5,197.9,146.51
2016,1,18,8,30,700.0,36.0,3.4,-3.0,155.0,265.62,210.68
2016,1,18,8,45,755.0,40.0,3.55,-2.5,202.0,322.53,266.22
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,384.32,324.85
2016,1,18,9,15,845.0,47.0,3.7,-1.5,293.5,439.19,376.05
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,495.06,426.39
2016,1,18,9,45,905.5,51.5,3.75,-1.0,378.5,544.67,470.89
2016,1,18,10,0,931.0,53.0,3.8,-1.0,419.0,593.71,513.74
2016,1,18,10,15,947.5,54.5,3.8,-1.0,453.5,636.39,550.12
2016,1,18,10,30,964.0,56.0,3.8,-1.0,488.0,677.19,584.13
2016,1,18,10,45,975.5,57.0,3.85,-1.0,516.0,711.96,612.11
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,744.05,636.87
2016,1,18,11,15,994.5,58.5,3.9,-0.5,564.0,769.85,655.06
2016,1,18,11,30,1002.0,59.0,3.9,0.0,584.0,792.41,670.67
2016,1,18,11,45,1006.5,59.5,3.95,0.0,596.5,809.39,683.55
2016,1,18,12,0,1011.0,60.0,4.0,0.0,609.0,822.78,693.8
2016,1,18,12,15,1012.0,60.0,4.05,0.0,613.5,829.3,698.89
2016,1,18,12,30,1013.0,60.0,4.1,0.0,618.0,832.04,701.28
2016,1,18,12,45,1009.5,61.5,4.15,0.0,614.0,829.4,699.67
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,823.02,695.34
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.0,810.24,685.46
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,793.89,672.95
2016,1,18,13,45,991.5,60.5,4.1,0.0,565.5,771.11,655.86
2016,1,18,14,0,985.0,59.0,4.1,0.0,545.0,745.06,636.22
2016,1,18,14,15,974.5,58.0,4.0,0.0,518.0,713.85,611.83
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,679.9,584.29
2016,1,18,14,45,948.5,55.5,3.85,-0.5,456.5,639.84,551.69
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,597.82,516.62
2016,1,18,15,15,910.5,51.5,3.55,-1.0,382.0,549.23,473.75
2016,1,18,15,30,888.0,49.0,3.3,-1.0,342.0,499.79,429.15
2016,1,18,15,45,854.5,46.5,3.1,-1.5,298.0,444.89,379.53
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,390.82,329.05
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,329.36,270.9
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,272.56,215.6
2016,1,18,16,45,623.5,29.5,2.0,-4.0,114.0,204.75,151.8
2016,1,18,17,0,531.0,23.0,1.7,-5.0,68.0,145.72,90.75
2016,1,18,17,15,265.5,11.5,1.7,-5.0,34.0,54.04,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,32.5,51.44,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,65.0,138.51,86.25
2016,1,19,8,15,594.5,31.0,2.95,-6.5,110.5,197.31,148.0
2016,1,19,8,30,689.0,38.0,3.0,-6.0,156.0,264.82,212.43
2016,1,19,8,45,741.5,42.5,3.15,-6.0,202.5,322.64,269.59
2016,1,19,9,0,794.0,47.0,3.3,-6.0,249.0,383.92,328.79
2016,1,19,9,15,828.0,50.0,3.3,-5.5,293.0,435.9,378.01
2016,1,19,9,30,862.0,53.0,3.3,-5.0,337.0,490.7,427.91
2016,1,19,9,45,884.0,55.5,3.35,-5.0,376.5,539.05,471.71
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,586.62,513.67
2016,1,19,10,15,922.0,60.0,3.4,-4.5,450.0,628.86,549.08
2016,1,19,10,30,938.0,62.0,3.4,-4.0,484.0,669.28,582.03
2016,1,19,10,45,948.0,63.5,3.4,-4.0,511.0,703.06,609.33
2016,1,19,11,0,958.0,65.0,3.4,-4.0,538.0,734.17,633.15
2016,1,19,11,15,965.0,65.5,3.4,-3.5,558.0,759.15,650.86
2016,1,19,11,30,972.0,66.0,3.4,-3.0,578.0,780.97,666.06
2016,1,19,11,45,975.0,67.0,3.4,-3.0,590.0,797.14,678.0
2016,1,19,12,0,978.0,68.0,3.4,-3.0,602.0,809.79,687.34
2016,1,19,12,15,979.5,68.0,3.4,-2.5,606.5,816.58,691.08
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,819.72,692.17
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,816.94,690.35
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,810.51,685.89
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,798.05,675.45
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,782.1,662.49
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,759.7,645.74
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,734.16,626.56
2016,1,19,14,15,944.0,64.0,3.45,-1.0,512.0,703.33,602.91
2016,1,19,14,30,933.0,63.0,3.4,-1.0,485.0,669.89,576.02
2016,1,19,14,45,916.0,61.0,3.35,-1.0,451.0,629.25,542.15
2016,1,19,15,0,899.0,59.0,3.3,-1.0,417.0,586.84,506.09
2016,1,19,15,15,876.0,57.0,3.1,-1.0,378.0,539.74,464.81
2016,1,19,15,30,853.0,55.0,2.9,-1.0,339.0,491.93,421.91
2016,1,19,15,45,819.0,51.5,2.7,-1.5,295.0,439.22,374.41
2016,1,19,16,0,785.0,48.0,2.5,-2.0,251.0,384.85,324.08
2016,1,19,16,15,731.5,43.5,2.2,-2.5,205.0,323.52,266.49
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,265.74,210.87
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.0,199.2,148.42
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,141.18,90.0
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,56.79,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,37.05,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,99.37,64.41
2016,1,20,8,15,362.0,44.5,0.85,-5.5,95.5,152.2,115.81
2016,1,20,8,30,462.0,56.0,1.0,-5.0,136.0,214.87,172.96
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.0,268.41,223.27
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,326.13,276.4
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.0,285.61,245.76
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,216.23,186.81
2016,1,20,9,45,225.0,146.5,1.65,-2.5,231.5,285.16,247.46
2016,1,20,10,0,317.0,155.0,1.8,-2.0,281.0,355.14,307.64
2016,1,20,10,15,328.0,167.5,1.9,-1.5,307.5,386.33,333.42
2016,1,20,10,30,339.0,180.0,2.0,-1.0,334.0,417.27,358.76
2016,1,20,10,45,324.5,194.5,2.15,-1.0,348.5,433.19,371.69
2016,1,20,11,0,310.0,209.0,2.3,-1.0,363.0,447.33,383.04
2016,1,20,11,15,293.0,221.0,2.4,-0.5,371.0,455.18,388.34
2016,1,20,11,30,276.0,233.0,2.5,0.0,379.0,461.39,392.23
2016,1,20,11,45,530.0,179.0,2.7,0.0,467.5,600.35,510.69
2016,1,20,12,0,784.0,125.0,2.9,0.0,556.0,739.23,624.21
2016,1,20,12,15,786.0,125.5,2.95,0.0,560.0,746.02,628.36
2016,1,20,12,30,788.0,126.0,3.0,0.0,564.0,749.81,631.44
2016,1,20,12,45,427.0,184.5,3.15,0.0,421.5,537.71,458.08
2016,1,20,13,0,66.0,243.0,3.3,0.0,279.0,305.45,258.59
2016,1,20,13,15,44.0,223.5,3.35,0.0,247.5,266.73,226.36
2016,1,20,13,30,22.0,204.0,3.4,0.0,216.0,221.15,187.34
2016,1,20,13,45,20.5,197.5,3.45,0.0,208.5,213.12,180.76
2016,1,20,14,0,19.0,191.0,3.5,0.0,201.0,205.15,174.15
2016,1,20,14,15,19.5,182.5,3.45,0.0,192.0,196.46,166.95
2016,1,20,14,30,20.0,174.0,3.4,0.0,183.0,187.76,159.73
2016,1,20,14,45,14.0,159.0,3.35,0.0,165.5,168.1,142.84
2016,1,20,15,0,8.0,144.0,3.3,0.0,148.0,148.85,126.24
2016,1,20,15,15,4.5,131.0,3.1,0.0,133.0,133.57,113.04
2016,1,20,15,30,1.0,118.0,2.9,0.0,118.0,118.61,100.02
2016,1,20,15,45,0.5,102.5,2.7,0.0,102.5,102.67,86.04
2016,1,20,16,0,0.0,87.0,2.5,0.0,87.0,86.82,71.96
2016,1,20,16,15,0.0,70.0,2.4,0.0,70.0,69.6,56.48
2016,1,20,16,30,0.0,53.0,2.3,0.0,53.0,52.38,40.82
2016,1,20,16,45,0.0,37.5,2.25,0.0,37.5,36.74,26.44
2016,1,20,17,0,0.0,22.0,2.2,0.0,22.0,21.24,11.68
2016,1,20,17,15,0.0,11.0,2.15,0.0,11.0,10.61,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,178.0,15.5,1.7,-3.5,30.5,48.05,0.0
2016,1,21,8,0,356.0,31.0,1.9,-3.0,61.0,117.68,75.49
2016,1,21,8,15,457.0,40.5,2.0,-2.5,104.5,173.57,130.33
2016,1,21,8,30,558.0,50.0,2.1,-2.0,148.0,239.3,190.72
2016,1,21,8,45,627.5,55.5,2.25,-1.5,194.5,298.43,246.21
2016,1,21,9,0,697.0,61.0,2.4,-1.0,241.0,362.87,305.41
2016,1,21,9,15,737.0,65.5,2.45,-0.5,285.0,415.74,353.69
2016,1,21,9,30,777.0,70.0,2.5,0.0,329.0,472.16,403.42
2016,1,21,9,45,810.5,72.0,2.6,0.0,370.0,523.54,448.51
2016,1,21,10,0,844.0,74.0,2.7,0.0,411.0,575.11,492.69
2016,1,21,10,15,592.0,128.0,2.65,0.0,373.5,512.47,439.57
2016,1,21,10,30,340.0,182.0,2.6,0.0,336.0,420.63,360.92
2016,1,21,10,45,377.0,186.0,2.6,0.5,366.5,458.89,392.94
2016,1,21,11,0,414.0,190.0,2.6,1.0,397.0,505.66,430.48
2016,1,21,11,15,674.0,135.0,2.5,1.0,487.5,641.8,543.71
2016,1,21,11,30,934.0,80.0,2.4,1.0,578.0,773.64,645.92
2016,1,21,11,45,941.0,80.0,2.3,1.5,591.0,791.29,655.58
2016,1,21,12,0,948.0,80.0,2.2,2.0,604.0,805.64,663.82
2016,1,21,12,15,949.5,80.5,2.1,2.0,608.0,812.99,668.03
2016,1,21,12,30,951.0,81.0,2.0,2.0,612.0,816.8,669.76
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.0,814.56,666.46
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,808.74,660.74
2016,1,21,13,15,947.5,78.0,1.8,3.0,594.0,795.67,650.49
2016,1,21,13,30,943.0,77.0,1.7,3.0,582.0,779.2,637.91
2016,1,21,13,45,936.0,76.0,1.65,3.0,562.5,757.65,622.17
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,733.02,604.21
2016,1,21,14,15,917.5,73.5,1.55,3.0,515.5,701.89,581.33
2016,1,21,14,30,906.0,72.0,1.5,3.0,488.0,668.24,555.36
2016,1,21,14,45,888.0,70.0,1.5,3.0,454.5,631.09,526.04
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,588.67,491.99
2016,1,21,15,15,845.5,65.0,1.3,2.5,381.5,540.22,451.79
2016,1,21,15,30,821.0,62.0,1.1,2.0,342.0,491.18,410.05
2016,1,21,15,45,782.5,59.0,0.9,1.5,298.0,435.44,361.71
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,380.98,313.07
2016,1,21,16,15,688.0,50.5,0.75,0.5,207.5,319.06,258.25
2016,1,21,16,30,632.0,45.0,0.8,0.0,161.0,260.94,204.99
2016,1,21,16,45,533.5,37.5,0.9,0.0,116.0,193.51,143.94
2016,1,21,17,0,435.0,30.0,1.0,0.0,71.0,137.64,90.77
2016,1,21,17,15,217.5,15.0,1.0,0.0,35.5,56.68,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
