Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,298.0,242.5,4.3,15.5,407.0,489.42,395.8
2016,2,1,11,30,293.0,253.0,4.4,16.0,420.0,502.79,405.11
2016,2,1,11,45,574.0,175.0,4.5,16.5,511.0,645.0,520.33
2016,2,1,12,0,855.0,97.0,4.6,17.0,602.0,784.62,625.9
2016,2,1,12,15,857.0,97.5,4.65,17.0,607.0,792.52,630.91
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,797.12,634.44
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,620.15,497.57
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,427.19,340.12
2016,2,1,13,15,501.0,188.5,4.9,18.0,479.0,606.77,488.47
2016,2,1,13,30,847.0,95.0,4.9,18.0,584.0,761.33,608.62
2016,2,1,13,45,837.5,94.5,4.95,18.0,565.0,739.9,592.62
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,715.71,575.5
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,436.16,355.82
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,151.43,119.05
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,388.27,318.64
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,574.86,468.03
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,528.22,429.92
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,482.99,393.03
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,429.53,348.09
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,377.42,303.36
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,319.17,253.37
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,264.57,205.27
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,203.12,151.61
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,149.23,104.39
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,79.11,47.29
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.64,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.32,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,50.86,20.85
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,115.59,81.31
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,167.67,127.72
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,228.51,181.95
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,283.64,231.4
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,342.64,283.02
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,395.19,328.63
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,449.76,374.61
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,309.97,259.64
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,124.25,100.36
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,123.38,99.66
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,122.61,98.8
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,137.78,111.1
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,153.03,123.32
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,147.69,118.7
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,142.45,114.22
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,181.34,146.12
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,220.86,178.02
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,200.14,160.86
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,179.54,143.91
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,168.04,134.51
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,156.61,125.15
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,152.05,121.5
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,147.52,117.88
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,162.5,130.42
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,177.63,143.04
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,170.33,137.19
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,163.13,131.47
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,139.36,112.03
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,115.81,92.63
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,105.34,84.23
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,94.9,75.75
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,237.47,197.34
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,350.66,287.19
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,293.86,237.81
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,241.32,191.89
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,184.74,142.1
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,134.25,97.54
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,72.1,45.63
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,20.96,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.32,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.98,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.85,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,6.74,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,11.08,3.75
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,15.43,7.59
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,20.26,11.79
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,25.09,15.94
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,15.43,7.61
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.79,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,6.27,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,6.75,0.08
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,29.94,19.71
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,53.16,39.2
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,57.03,42.27
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,60.91,45.33
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,89.07,68.62
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,118.06,92.42
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,99.48,76.88
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,81.28,61.72
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,69.65,52.12
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,58.02,42.52
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,38.18,26.04
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,18.36,9.58
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,84.18,63.91
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,152.59,119.68
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,140.41,109.84
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,128.29,100.12
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,130.46,102.03
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,132.69,104.01
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,99.29,76.82
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,66.71,50.08
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,60.89,45.48
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,55.08,40.81
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,48.78,35.61
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,42.49,30.36
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,35.24,24.23
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,27.99,18.03
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,21.22,12.18
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,14.46,6.31
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,9.16,1.48
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.85,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.97,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,7.86,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,34.18,16.14
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,63.77,45.23
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,95.74,73.71
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,130.02,104.23
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,162.53,132.96
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,196.61,162.55
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,262.75,218.84
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,331.9,277.01
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,361.5,301.34
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,389.61,323.97
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,508.7,422.5
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,637.73,525.67
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,467.09,386.52
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,255.48,208.5
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,350.63,288.0
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,441.03,360.81
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,340.43,277.93
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,238.34,192.94
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,443.65,363.28
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,633.93,511.3
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,552.63,444.73
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,470.68,378.88
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,410.95,332.61
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,343.68,279.24
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,345.87,282.18
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,347.36,284.19
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,260.07,213.13
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,170.59,138.8
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,175.38,143.49
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,179.91,147.73
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,152.04,124.66
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,124.86,102.0
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,109.78,89.39
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,94.76,76.65
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,79.24,63.45
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,63.76,50.03
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,48.29,36.32
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,32.84,22.52
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,20.27,10.86
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,7.71,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.93,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,33.66,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,92.92,48.99
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,164.03,116.23
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,224.72,173.59
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,293.28,238.24
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,355.6,297.19
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,422.04,358.35
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,479.28,410.85
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,537.37,462.57
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,587.74,505.77
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,640.28,549.39
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,684.62,584.88
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,727.01,616.91
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,763.35,642.98
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,797.02,666.74
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,824.27,686.62
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,848.2,703.99
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,866.55,715.85
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,881.25,725.05
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,888.47,729.27
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,891.84,730.79
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,889.99,728.99
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,884.29,724.52
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,872.02,714.89
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,856.06,703.06
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,833.65,685.23
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,807.88,665.03
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,776.4,642.66
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,742.08,618.02
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,701.27,587.1
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,658.4,552.48
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,610.53,513.32
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,561.53,472.27
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,507.9,425.72
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,451.96,376.17
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,390.27,321.82
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,331.0,267.75
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,264.61,206.59
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,204.25,150.11
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,135.35,88.18
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,76.63,9.15
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,26.9,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,13.76,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,55.47,31.77
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,108.87,80.27
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,150.16,118.56
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,195.88,160.53
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,237.42,198.62
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,280.47,236.85
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,319.23,270.22
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,358.02,302.39
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,444.83,373.05
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,540.26,447.42
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,555.59,456.22
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,561.0,457.82
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,584.61,474.33
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,605.66,488.31
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,634.51,510.25
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,662.14,531.04
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,693.36,554.45
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,719.65,574.22
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,801.98,634.04
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,880.32,688.44
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,877.41,684.94
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,870.79,680.24
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,858.44,672.09
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,842.55,661.66
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,819.39,646.25
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,793.16,628.74
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,761.79,608.61
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,727.77,586.37
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,573.46,468.35
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,418.99,345.57
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,501.15,414.15
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,552.12,453.06
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,496.53,406.04
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,441.42,359.34
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,380.36,307.47
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,321.96,256.04
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,255.91,197.26
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,195.56,142.88
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,127.86,84.27
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,70.08,15.74
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,24.95,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.93,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,13.5,4.75
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,23.16,14.51
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,34.28,24.79
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,45.41,35.01
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,57.17,45.59
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,69.02,56.07
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,96.33,80.0
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,123.88,103.74
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,144.17,120.73
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,164.86,137.83
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,172.69,144.14
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,180.53,150.47
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,169.73,140.65
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,158.89,130.89
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,196.56,162.75
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,234.9,194.8
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,228.37,188.75
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,221.8,182.81
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,253.23,209.17
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,293.9,242.83
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,289.35,239.0
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,284.76,235.29
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,309.08,255.75
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,333.03,275.73
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,338.2,280.34
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,342.71,284.45
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,371.4,309.08
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,389.44,324.71
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,370.61,309.58
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,350.84,293.67
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,355.9,299.03
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,349.47,294.29
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,313.83,264.21
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,278.23,233.63
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,239.45,199.91
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,201.35,165.81
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,159.52,127.74
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,123.82,94.64
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,83.04,57.92
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,44.36,13.34
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,16.57,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,38.34,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,95.42,56.47
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,159.33,114.56
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,216.89,167.4
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,282.13,226.72
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,245.88,204.23
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,170.59,143.27
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,173.4,145.98
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,173.71,145.72
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,197.92,165.68
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,222.7,185.74
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,213.39,176.96
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,197.14,162.46
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,212.73,175.0
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,228.51,187.54
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,208.39,170.74
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,188.17,153.86
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,232.24,190.6
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,285.69,234.37
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,416.64,343.41
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,548.7,449.31
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,298.54,248.19
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,57.06,43.24
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,144.32,117.86
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,235.11,193.8
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,208.94,171.9
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,183.11,150.47
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,146.85,120.25
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,111.15,90.18
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,147.42,121.46
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,184.21,152.85
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,93.86,76.2
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,8.68,2.01
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,7.72,1.19
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,6.75,0.34
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,163.24,136.46
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,285.36,233.06
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,221.32,175.32
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,165.72,125.58
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,106.07,73.81
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,54.96,21.31
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,20.49,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.93,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.86,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,21.73,11.8
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,36.11,25.88
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,53.15,41.54
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,70.15,57.05
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,88.22,73.17
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,106.31,89.04
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,178.06,152.32
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,258.51,222.63
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,312.26,268.91
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,376.53,323.44
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,454.6,390.7
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,547.45,468.9
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,667.72,570.18
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,786.03,664.03
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,645.64,547.72
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,468.95,395.63
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,323.71,274.01
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,164.25,136.25
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,157.69,130.79
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,151.16,125.19
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,156.25,129.55
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,161.37,133.94
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,181.15,150.97
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,201.04,168.05
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,145.92,121.13
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,92.02,74.77
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,71.09,56.83
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,50.26,38.77
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,119.63,99.92
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,191.95,162.82
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,164.56,139.13
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,137.96,116.16
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,122.91,103.29
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,107.9,90.32
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,91.9,76.41
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,75.92,62.3
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,59.44,47.38
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,42.96,32.3
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,28.55,18.93
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,14.47,3.61
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,7.37,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,16.46,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,46.18,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,101.06,64.24
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,165.77,122.9
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,224.48,177.76
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,290.83,239.43
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,349.02,294.4
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,410.24,350.68
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,466.34,400.54
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,523.74,449.91
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,575.13,494.05
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,628.71,538.9
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,672.72,574.82
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,715.1,608.67
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,749.41,634.47
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,780.83,657.96
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,808.52,678.51
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,833.26,696.83
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,850.51,709.5
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,864.39,719.76
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,872.9,726.38
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,877.89,730.86
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,877.79,731.65
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,874.09,729.88
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,737.28,622.9
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,588.99,499.36
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,709.54,603.92
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,804.78,681.96
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,641.74,549.07
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,478.53,410.22
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,386.11,332.08
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,307.08,263.59
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,457.83,397.49
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,567.9,490.78
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,515.87,445.25
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,463.26,398.52
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,401.59,341.67
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,342.18,285.44
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,278.61,225.28
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,219.66,168.45
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,150.6,105.0
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,92.16,44.32
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,32.76,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,21.03,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,61.56,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,119.44,75.74
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,188.87,139.68
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,249.94,198.28
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,317.67,262.58
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,378.18,320.08
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,441.62,378.45
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,498.52,429.43
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,555.9,479.06
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,604.2,520.86
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,654.13,562.84
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,698.56,597.96
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,740.99,628.73
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,776.78,655.24
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,809.82,679.49
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,837.2,699.32
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,861.29,716.66
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,879.35,728.23
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,893.78,737.17
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,901.46,742.16
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,905.32,744.5
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,903.28,741.68
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,897.41,736.22
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,885.16,727.17
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,869.23,715.56
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,847.18,699.8
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,821.81,681.61
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,790.13,657.76
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,755.61,631.73
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,715.29,601.66
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,672.92,568.76
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,624.67,529.07
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,577.96,489.6
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,522.12,441.24
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,466.55,391.97
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,405.34,338.03
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,346.31,284.25
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,280.68,223.61
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,220.47,166.91
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,152.0,105.28
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,94.31,47.95
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,33.41,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
