Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.93,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.71,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,18.33,9.82
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,28.96,20.08
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,42.02,32.21
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,55.35,44.49
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,68.19,56.17
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,81.06,67.69
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,43.46,33.71
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.75,0.46
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,145.35,125.11
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,302.23,259.78
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,273.43,232.84
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,247.86,209.33
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,213.7,179.87
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,186.01,155.76
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,239.22,200.42
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,302.35,251.59
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,339.11,281.04
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,376.31,310.62
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,529.78,437.42
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,675.57,552.5
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,493.48,408.32
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,302.88,251.21
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,363.51,303.92
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,431.44,360.25
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,415.95,348.17
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,400.15,336.25
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,475.21,401.83
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,541.39,458.36
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,590.38,501.1
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,629.51,534.91
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,582.54,496.15
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,535.03,456.7
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,483.53,413.02
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,432.1,368.09
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,371.97,314.03
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,314.88,261.5
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,253.8,205.33
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,197.87,153.07
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,133.71,95.83
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,80.45,45.07
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,29.25,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,25.17,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,74.6,7.37
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,134.44,87.81
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,205.51,153.82
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,267.88,214.65
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,336.43,280.7
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,398.52,341.07
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,461.14,400.47
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,518.85,452.94
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,576.88,503.85
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,628.69,549.06
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,679.29,592.09
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,724.24,627.53
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,767.05,659.0
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,804.33,686.84
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,838.76,712.22
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,866.44,730.89
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,890.68,746.83
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,909.32,760.26
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,924.18,770.95
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,932.13,774.69
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,936.11,775.62
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,933.41,773.59
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,926.76,768.81
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,914.62,760.07
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,898.67,748.61
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,876.87,732.82
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,851.54,714.41
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,819.67,690.94
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,784.77,665.05
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,744.43,635.83
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,701.68,603.98
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,653.42,563.74
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,603.71,521.36
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,547.77,473.67
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,491.68,424.21
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,431.79,368.67
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,371.53,311.4
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,304.24,247.73
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,241.88,187.43
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,171.29,121.88
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,111.62,63.12
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,39.32,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,17.75,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,48.3,10.12
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,94.85,66.53
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,147.67,115.19
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,196.99,162.21
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,251.92,214.14
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,302.93,262.53
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,356.3,312.09
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,444.69,389.85
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,541.32,472.32
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,509.42,443.57
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,448.91,390.2
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,585.39,505.91
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,723.72,616.87
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,691.59,587.42
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,642.73,545.48
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,642.33,541.61
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,637.22,533.45
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,568.56,475.68
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,494.93,413.61
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,497.96,415.47
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,500.23,416.11
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,486.1,404.24
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,471.39,392.09
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,473.94,395.11
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,475.58,397.29
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,318.96,269.15
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,170.39,142.66
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,168.49,141.75
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,166.63,140.42
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,158.81,133.99
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,151.05,127.62
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,111.92,93.85
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,73.49,60.23
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,64.76,52.67
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,56.04,44.99
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,47.81,37.67
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,39.59,30.25
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,31.37,22.78
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,23.15,15.21
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,15.43,7.99
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,7.71,0.54
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.93,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.97,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.85,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,9.64,2.72
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,15.43,8.24
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,22.19,14.57
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,28.95,20.87
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,35.72,27.09
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,42.49,33.24
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,51.69,41.44
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,60.89,49.53
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,83.81,69.89
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,107.26,90.47
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,103.11,86.54
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,99.03,82.76
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,110.46,92.65
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,121.93,102.5
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,169.31,143.35
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,217.56,184.08
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,220.15,185.91
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,222.75,187.93
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,259.92,219.52
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,306.49,258.43
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,279.85,235.91
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,262.32,221.23
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,185.64,156.4
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,110.84,91.98
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,144.69,121.63
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,179.06,151.29
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,97.6,80.69
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,19.32,11.63
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,345.42,302.56
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,641.3,538.87
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,392.74,334.02
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,162.49,137.13
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,144.58,122.73
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,127.11,107.73
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,107.97,91.15
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,88.98,74.38
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,70.45,57.73
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,51.94,40.83
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,35.51,25.62
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,19.3,10.08
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,9.65,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,16.9,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,45.36,16.39
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,92.24,63.09
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,147.87,111.71
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,196.39,156.79
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,249.72,206.05
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,299.98,252.31
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,356.42,303.05
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,449.64,383.5
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,553.62,471.28
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,605.82,514.3
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,654.34,553.45
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,698.73,586.98
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,741.29,616.88
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,778.95,642.72
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,814.05,666.22
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,841.11,684.35
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,864.93,700.35
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,882.77,710.61
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,897.04,718.26
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,904.72,723.13
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,908.65,725.46
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,906.57,722.31
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,900.72,716.67
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,888.13,707.64
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,871.93,696.2
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,849.47,680.32
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,823.77,662.17
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,792.01,638.99
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,757.49,613.79
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,597.1,489.05
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,437.6,359.34
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,270.21,223.74
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,113.62,91.6
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,314.95,264.7
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,463.68,382.22
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,402.93,329.79
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,345.77,280.06
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,279.47,221.74
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,219.32,167.47
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,153.45,109.28
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,98.8,60.22
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,38.17,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,23.29,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,65.36,28.4
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,120.44,82.09
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,188.22,140.87
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,247.09,195.2
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,312.75,255.04
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,374.23,310.71
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,438.82,367.64
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,494.81,415.77
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,551.59,463.02
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,606.16,507.22
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,657.75,548.0
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,702.27,582.14
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,744.93,613.23
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,781.38,638.45
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,815.22,661.52
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,842.68,680.36
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,866.93,696.84
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,885.34,708.15
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,900.18,716.98
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,908.7,722.69
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,913.46,725.91
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,909.96,722.07
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,902.74,715.8
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,890.43,707.02
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,874.53,695.83
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,851.39,679.52
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,825.14,661.07
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,793.58,639.9
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,759.31,616.59
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,721.36,589.24
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,677.79,556.59
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,629.1,518.68
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,579.42,479.12
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,523.12,432.45
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,467.53,385.26
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,407.88,335.01
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,349.37,284.01
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,283.08,225.44
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,222.79,170.9
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,156.48,112.33
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,101.26,63.11
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,39.67,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,26.46,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,74.44,36.09
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,129.17,89.6
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,194.96,148.02
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,254.15,203.04
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,319.88,263.29
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,379.07,317.3
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,441.19,372.25
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,497.93,420.41
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,553.93,466.15
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,603.75,505.6
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,652.73,543.05
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,697.11,576.46
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,739.82,606.65
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,774.63,629.54
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,806.8,650.23
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,834.11,668.35
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,858.4,684.24
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,874.85,693.3
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,887.84,700.01
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,894.99,704.6
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,898.58,706.91
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,897.63,704.97
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,898.21,704.32
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,885.78,695.32
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,869.85,684.15
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,845.94,668.09
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,823.55,653.23
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,791.75,631.01
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,757.3,606.91
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,715.22,577.55
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,671.5,545.56
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,623.36,509.07
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,574.35,470.99
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,519.51,426.48
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,463.97,380.33
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,403.43,330.39
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,345.41,280.66
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,281.24,224.07
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,222.53,171.01
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,156.87,113.48
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,101.88,64.93
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,40.56,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,25.66,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,71.57,37.79
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,123.43,86.95
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,186.45,142.92
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,244.35,196.62
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,308.79,255.53
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,367.04,308.38
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,428.77,362.67
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,483.54,409.58
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,539.34,455.81
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,588.28,495.47
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,638.55,535.08
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,681.69,568.36
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,723.22,598.61
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,759.16,623.97
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,792.82,647.47
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,819.93,665.64
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,844.05,681.62
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,862.13,693.51
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,871.86,699.43
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,880.31,705.56
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,885.26,709.3
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,883.61,707.14
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,878.42,702.61
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,867.04,695.01
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,852.26,685.07
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,835.86,674.31
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,811.49,657.67
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,780.76,636.01
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,747.38,612.25
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,708.89,584.4
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,668.36,553.91
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,621.4,516.25
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,573.42,477.05
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,520.64,433.23
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,467.87,388.26
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,409.28,338.39
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,351.69,287.74
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,289.1,231.25
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,231.18,177.74
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,165.61,119.18
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,110.37,69.97
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,43.62,2.64
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,18.46,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,45.84,26.03
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,85.93,62.5
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,132.24,102.91
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,176.03,142.23
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,223.84,184.74
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,270.05,224.92
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,326.63,273.0
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,324.63,271.37
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,312.84,260.48
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,316.86,262.61
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,310.94,256.23
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,332.4,273.16
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,353.61,289.63
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,390.13,317.93
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,419.87,340.54
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,452.76,366.34
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,486.04,392.22
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,530.29,426.46
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,583.81,466.99
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,519.66,415.58
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,462.85,369.66
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,458.94,366.88
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,454.56,363.54
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,499.62,400.56
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,551.16,441.71
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,433.75,348.43
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,320.22,256.7
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,295.03,237.24
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,270.19,217.64
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,368.97,300.85
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,457.3,373.08
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,397.41,325.23
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,335.5,275.69
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,298.26,245.25
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,263.42,216.38
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,225.84,185.39
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,189.61,154.94
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,153.66,123.89
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,118.93,93.43
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,81.76,61.43
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,45.89,30.66
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,21.33,1.89
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,12.29,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,24.37,13.18
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,46.49,33.74
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,69.2,53.86
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,96.74,77.9
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,123.66,101.16
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,149.39,123.06
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,176.02,145.37
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,227.47,188.66
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,288.37,239.16
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,259.64,213.96
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,231.69,189.21
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,312.68,255.9
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,405.37,329.86
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,471.98,381.81
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,550.05,441.32
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,534.97,427.07
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,508.2,404.52
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,594.08,472.22
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,681.17,538.89
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,582.53,460.67
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,480.46,379.05
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,485.17,382.93
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,489.27,385.93
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,286.46,228.14
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,82.27,62.08
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,110.8,85.43
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,139.84,108.9
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,109.35,84.29
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,79.33,59.92
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,278.08,225.57
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,456.05,367.91
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,469.72,380.37
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,468.84,381.37
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,420.83,342.83
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,374.35,304.86
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,323.98,262.98
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,275.59,221.72
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,223.77,176.59
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,175.73,134.16
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,123.96,89.83
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,79.69,52.33
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,33.06,7.56
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,10.81,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,21.24,11.09
