Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,40.69,29.02
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,60.19,46.36
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,81.19,64.71
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,102.52,83.07
2016,2,22,8,45,12.5,119.5,2.95,9.5,124.0,124.14,101.35
2016,2,22,9,0,19.0,138.0,3.0,10.0,145.0,146.43,119.94
2016,2,22,9,15,20.5,156.0,3.1,10.5,164.5,166.18,136.08
2016,2,22,9,30,22.0,174.0,3.2,11.0,184.0,186.08,152.09
2016,2,22,9,45,11.0,135.0,3.3,11.5,140.0,139.32,112.48
2016,2,22,10,0,0.0,96.0,3.4,12.0,96.0,93.09,73.2
2016,2,22,10,15,11.5,158.5,3.35,12.0,165.0,163.95,132.29
2016,2,22,10,30,23.0,221.0,3.3,12.0,234.0,236.98,191.81
2016,2,22,10,45,20.5,225.5,3.3,12.0,237.5,240.08,193.72
2016,2,22,11,0,18.0,230.0,3.3,12.0,241.0,243.03,195.71
2016,2,22,11,15,10.0,203.5,3.25,12.0,210.0,209.35,167.99
2016,2,22,11,30,2.0,177.0,3.2,12.0,179.0,175.75,140.29
2016,2,22,11,45,6.0,199.5,3.2,12.5,204.0,202.01,161.4
2016,2,22,12,0,10.0,222.0,3.2,13.0,229.0,228.52,182.39
2016,2,22,12,15,5.5,194.5,3.15,13.0,198.5,196.49,156.34
2016,2,22,12,30,1.0,167.0,3.1,13.0,168.0,164.7,130.48
2016,2,22,12,45,0.5,105.0,3.05,13.5,105.5,102.29,79.37
2016,2,22,13,0,0.0,43.0,3.0,14.0,43.0,41.59,29.11
2016,2,22,13,15,0.0,103.0,2.95,13.5,103.0,99.88,77.57
2016,2,22,13,30,0.0,163.0,2.9,13.0,163.0,159.88,126.87
2016,2,22,13,45,0.0,158.0,2.85,13.0,158.0,154.88,122.81
2016,2,22,14,0,0.0,153.0,2.8,13.0,153.0,149.89,118.9
2016,2,22,14,15,0.0,150.0,2.75,13.0,150.0,146.94,116.67
2016,2,22,14,30,0.0,147.0,2.7,13.0,147.0,144.02,114.48
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,98.97,77.5
2016,2,22,15,0,0.0,57.0,2.6,13.0,57.0,55.1,41.01
2016,2,22,15,15,0.0,66.5,2.6,12.5,66.5,64.29,49.01
2016,2,22,15,30,0.0,76.0,2.6,12.0,76.0,73.49,57.02
2016,2,22,15,45,0.0,67.5,2.6,12.0,67.5,65.25,50.19
2016,2,22,16,0,0.0,59.0,2.6,12.0,59.0,57.01,43.32
2016,2,22,16,15,0.0,51.0,2.6,11.5,51.0,49.27,36.87
2016,2,22,16,30,0.0,43.0,2.6,11.0,43.0,41.52,30.32
2016,2,22,16,45,0.0,34.0,2.65,10.5,34.0,32.82,22.83
2016,2,22,17,0,0.0,25.0,2.7,10.0,25.0,24.12,15.23
2016,2,22,17,15,0.0,17.5,2.75,9.5,17.5,16.88,8.81
2016,2,22,17,30,0.0,10.0,2.8,9.0,10.0,9.64,2.37
2016,2,22,17,45,0.0,5.0,2.85,9.0,5.0,4.82,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.0,2.95,5.0,5.0,4.82,0.0
2016,2,23,7,30,0.0,10.0,3.0,5.0,10.0,9.64,2.13
2016,2,23,7,45,0.0,19.0,3.15,5.0,19.0,18.33,10.17
2016,2,23,8,0,0.0,28.0,3.3,5.0,28.0,27.02,18.05
2016,2,23,8,15,0.0,37.5,3.3,5.0,37.5,36.21,26.32
2016,2,23,8,30,0.0,47.0,3.3,5.0,47.0,45.4,34.49
2016,2,23,8,45,0.0,57.0,3.35,5.0,57.0,55.08,42.98
2016,2,23,9,0,0.0,67.0,3.4,5.0,67.0,64.76,51.37
2016,2,23,9,15,0.0,93.5,3.35,5.0,93.5,90.95,74.0
2016,2,23,9,30,0.0,120.0,3.3,5.0,120.0,117.48,96.63
2016,2,23,9,45,0.0,106.5,3.25,5.5,106.5,103.65,84.3
2016,2,23,10,0,0.0,93.0,3.2,6.0,93.0,90.1,72.33
2016,2,23,10,15,0.0,75.0,3.05,6.0,75.0,72.54,57.12
2016,2,23,10,30,0.0,57.0,2.9,6.0,57.0,55.11,42.04
2016,2,23,10,45,17.5,157.5,2.8,6.0,169.0,167.83,138.21
2016,2,23,11,0,35.0,258.0,2.7,6.0,281.0,293.59,241.77
2016,2,23,11,15,23.0,239.0,2.55,6.0,254.5,256.51,210.38
2016,2,23,11,30,11.0,220.0,2.4,6.0,228.0,227.16,185.76
2016,2,23,11,45,5.5,168.5,2.3,6.5,172.5,170.0,138.12
2016,2,23,12,0,0.0,117.0,2.2,7.0,117.0,113.75,90.89
2016,2,23,12,15,0.0,125.0,2.1,7.0,125.0,121.7,97.58
2016,2,23,12,30,0.0,133.0,2.0,7.0,133.0,129.67,104.19
2016,2,23,12,45,0.0,131.0,1.9,7.5,131.0,127.68,102.31
2016,2,23,13,0,0.0,129.0,1.8,8.0,129.0,125.69,100.48
2016,2,23,13,15,0.0,131.0,1.8,8.0,131.0,127.69,102.21
2016,2,23,13,30,0.0,133.0,1.8,8.0,133.0,129.7,103.95
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,121.23,97.01
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,112.79,90.09
2016,2,23,14,15,0.0,113.0,1.8,8.0,113.0,109.83,87.77
2016,2,23,14,30,0.0,110.0,1.8,8.0,110.0,106.87,85.45
2016,2,23,14,45,0.0,91.0,1.8,8.0,91.0,88.06,69.75
2016,2,23,15,0,0.0,72.0,1.8,8.0,72.0,69.63,54.26
2016,2,23,15,15,0.0,92.0,1.8,7.5,92.0,89.14,71.21
2016,2,23,15,30,0.0,112.0,1.8,7.0,112.0,109.27,88.69
2016,2,23,15,45,0.0,100.5,1.8,7.0,100.5,97.88,79.18
2016,2,23,16,0,0.0,89.0,1.8,7.0,89.0,86.53,69.66
2016,2,23,16,15,0.0,77.0,1.8,7.0,77.0,74.7,59.62
2016,2,23,16,30,0.0,65.0,1.8,7.0,65.0,62.9,49.47
2016,2,23,16,45,0.0,52.5,1.85,7.0,52.5,50.73,38.83
2016,2,23,17,0,0.0,40.0,1.9,7.0,40.0,38.63,28.12
2016,2,23,17,15,0.0,29.0,1.9,6.5,29.0,27.99,18.62
2016,2,23,17,30,0.0,18.0,1.9,6.0,18.0,17.36,9.02
2016,2,23,17,45,0.0,9.0,1.9,6.0,9.0,8.68,0.0
2016,2,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,14.5,5.75,12.5,14.5,14.0,0.0
2016,2,24,7,30,0.0,29.0,5.9,13.0,29.0,28.33,16.84
2016,2,24,7,45,1.5,49.0,6.1,13.5,49.0,48.73,35.05
2016,2,24,8,0,3.0,69.0,6.3,14.0,69.0,69.22,52.87
2016,2,24,8,15,12.0,89.0,6.55,14.5,92.0,92.39,72.62
2016,2,24,8,30,21.0,109.0,6.8,15.0,115.0,116.54,93.01
2016,2,24,8,45,27.0,128.0,7.1,16.0,137.5,142.58,114.52
2016,2,24,9,0,33.0,147.0,7.4,17.0,160.0,166.48,133.88
2016,2,24,9,15,16.5,93.5,7.45,17.0,100.0,102.03,80.15
2016,2,24,9,30,0.0,40.0,7.5,17.0,40.0,38.64,26.82
2016,2,24,9,45,0.0,30.5,7.55,17.5,30.5,29.46,19.01
2016,2,24,10,0,0.0,21.0,7.6,18.0,21.0,20.28,11.26
2016,2,24,10,15,0.0,78.0,7.5,18.0,78.0,75.45,56.91
2016,2,24,10,30,0.0,135.0,7.4,18.0,135.0,131.9,102.98
2016,2,24,10,45,45.0,215.5,7.3,18.5,244.0,254.58,202.91
2016,2,24,11,0,90.0,296.0,7.2,19.0,353.0,378.44,301.06
2016,2,24,11,15,52.0,264.0,7.0,19.0,297.5,314.28,248.96
2016,2,24,11,30,14.0,232.0,6.8,19.0,242.0,241.98,190.27
2016,2,24,11,45,48.0,279.0,6.65,19.0,312.5,328.57,259.6
2016,2,24,12,0,82.0,326.0,6.5,19.0,383.0,409.53,323.23
2016,2,24,12,15,77.5,326.0,6.4,19.0,380.0,406.11,320.07
2016,2,24,12,30,73.0,326.0,6.3,19.0,377.0,402.4,316.9
2016,2,24,12,45,41.5,272.0,6.25,19.5,301.0,316.1,248.43
2016,2,24,13,0,10.0,218.0,6.2,20.0,225.0,224.3,174.98
2016,2,24,13,15,5.0,153.0,6.35,20.0,156.5,153.95,119.15
2016,2,24,13,30,0.0,88.0,6.5,20.0,88.0,85.18,63.77
2016,2,24,13,45,6.0,153.5,6.65,20.0,157.5,155.19,120.53
2016,2,24,14,0,12.0,219.0,6.8,20.0,227.0,226.78,177.93
2016,2,24,14,15,379.5,180.0,6.9,19.5,408.0,498.85,403.93
2016,2,24,14,30,747.0,141.0,7.0,19.0,589.0,723.68,584.53
2016,2,24,14,45,418.0,192.5,7.1,19.0,441.0,516.35,417.96
2016,2,24,15,0,89.0,244.0,7.2,19.0,293.0,312.92,250.4
2016,2,24,15,15,232.5,214.0,7.15,18.5,328.0,382.13,309.89
2016,2,24,15,30,376.0,184.0,7.1,18.0,363.0,426.35,348.01
2016,2,24,15,45,566.0,131.5,7.05,17.5,371.5,465.32,381.32
2016,2,24,16,0,756.0,79.0,7.0,17.0,380.0,481.12,394.04
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.0,422.13,344.22
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,364.23,294.01
2016,2,24,16,45,616.0,64.0,6.25,14.5,231.0,298.44,235.82
2016,2,24,17,0,553.0,58.0,6.0,14.0,180.0,238.29,181.64
2016,2,24,17,15,460.5,48.5,5.95,13.5,132.0,173.18,124.41
2016,2,24,17,30,368.0,39.0,5.9,13.0,84.0,118.01,76.72
2016,2,24,17,45,220.0,24.5,5.85,13.0,48.0,59.11,24.97
2016,2,24,18,0,72.0,10.0,5.8,13.0,12.0,15.59,0.0
2016,2,24,18,15,36.0,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,3.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,3.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,3.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,15.0,5.2,2.5,15.0,14.48,0.0
2016,2,25,7,30,0.0,30.0,5.3,3.0,30.0,29.28,18.7
2016,2,25,7,45,1.0,50.0,5.4,3.5,50.5,49.54,37.32
2016,2,25,8,0,2.0,70.0,5.5,4.0,71.0,69.85,55.61
2016,2,25,8,15,10.0,89.5,5.7,4.5,93.0,92.12,75.26
2016,2,25,8,30,18.0,109.0,5.9,5.0,115.0,115.27,95.47
2016,2,25,8,45,389.5,95.0,6.1,5.5,244.0,281.33,238.17
2016,2,25,9,0,761.0,81.0,6.3,6.0,373.0,472.88,401.75
2016,2,25,9,15,560.0,130.5,6.35,6.0,360.0,450.99,384.36
2016,2,25,9,30,359.0,180.0,6.4,6.0,347.0,405.88,345.56
2016,2,25,9,45,208.0,204.0,6.5,6.5,303.0,346.09,293.04
2016,2,25,10,0,57.0,228.0,6.6,7.0,259.0,272.93,227.8
2016,2,25,10,15,293.5,213.5,6.6,7.0,386.0,438.75,371.09
2016,2,25,10,30,530.0,199.0,6.6,7.0,513.0,614.92,518.65
2016,2,25,10,45,272.0,211.5,6.6,7.0,373.0,438.76,369.68
2016,2,25,11,0,14.0,224.0,6.6,7.0,233.0,233.44,192.09
2016,2,25,11,15,7.5,192.5,6.6,7.0,197.0,195.92,160.62
2016,2,25,11,30,1.0,161.0,6.6,7.0,161.0,158.61,129.03
2016,2,25,11,45,87.5,251.5,6.6,7.5,312.0,332.2,275.77
2016,2,25,12,0,174.0,342.0,6.6,8.0,463.0,514.86,424.36
2016,2,25,12,15,360.5,294.5,6.55,8.0,548.0,633.94,524.54
2016,2,25,12,30,547.0,247.0,6.5,8.0,633.0,753.94,623.33
2016,2,25,12,45,521.0,255.0,6.5,8.0,621.0,739.39,610.78
2016,2,25,13,0,495.0,263.0,6.5,8.0,609.0,722.76,597.17
2016,2,25,13,15,399.0,289.0,6.45,8.0,565.0,656.01,542.26
2016,2,25,13,30,303.0,315.0,6.4,8.0,521.0,598.67,494.22
2016,2,25,13,45,201.5,310.5,6.35,8.0,446.0,496.58,410.57
2016,2,25,14,0,100.0,306.0,6.3,8.0,371.0,398.17,328.58
2016,2,25,14,15,63.0,270.5,6.2,8.0,311.0,328.39,271.2
2016,2,25,14,30,26.0,235.0,6.1,8.0,251.0,253.75,209.06
2016,2,25,14,45,231.0,221.0,6.05,8.0,348.5,406.32,341.1
2016,2,25,15,0,436.0,207.0,6.0,8.0,446.0,529.8,445.37
2016,2,25,15,15,390.5,199.0,5.8,7.5,401.5,468.26,394.84
2016,2,25,15,30,345.0,191.0,5.6,7.0,357.0,415.94,351.61
2016,2,25,15,45,314.0,176.0,5.45,7.0,315.5,367.08,310.4
2016,2,25,16,0,283.0,161.0,5.3,7.0,274.0,320.24,270.37
2016,2,25,16,15,264.5,144.0,5.1,6.5,239.5,279.42,235.35
2016,2,25,16,30,246.0,127.0,4.9,6.0,205.0,239.94,200.76
2016,2,25,16,45,435.0,91.0,4.7,5.5,199.5,260.73,213.97
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,258.16,202.74
2016,2,25,17,15,537.0,46.0,4.35,4.5,143.5,190.82,141.12
2016,2,25,17,30,450.0,37.0,4.2,4.0,93.0,132.76,88.72
2016,2,25,17,45,225.0,26.0,4.05,4.0,54.0,62.03,29.65
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,14.74,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,21.0,19.0,3.05,0.0,21.0,21.83,1.54
2016,2,26,7,30,42.0,38.0,3.3,0.0,42.0,47.71,33.0
2016,2,26,7,45,64.0,59.0,3.6,0.5,70.0,77.19,59.72
2016,2,26,8,0,86.0,80.0,3.9,1.0,98.0,109.09,88.51
2016,2,26,8,15,103.0,100.5,4.0,1.0,127.5,141.12,117.71
2016,2,26,8,30,120.0,121.0,4.1,1.0,157.0,174.91,148.21
2016,2,26,8,45,469.0,97.5,4.2,1.5,274.5,320.91,274.28
2016,2,26,9,0,818.0,74.0,4.3,2.0,392.0,495.15,423.05
2016,2,26,9,15,844.0,77.5,4.25,2.0,440.0,552.35,472.43
2016,2,26,9,30,870.0,81.0,4.2,2.0,488.0,609.74,520.97
2016,2,26,9,45,893.5,82.5,4.2,2.5,532.0,663.17,564.23
2016,2,26,10,0,917.0,84.0,4.2,3.0,576.0,712.63,603.05
2016,2,26,10,15,680.5,157.0,4.2,3.0,535.5,663.0,559.32
2016,2,26,10,30,444.0,230.0,4.2,3.0,495.0,586.0,492.9
2016,2,26,10,45,362.5,263.0,4.2,3.5,486.0,565.32,473.46
2016,2,26,11,0,281.0,296.0,4.2,4.0,477.0,546.21,454.6
2016,2,26,11,15,278.5,307.0,4.2,4.0,491.5,562.71,467.19
2016,2,26,11,30,276.0,318.0,4.2,4.0,506.0,578.04,478.66
2016,2,26,11,45,630.5,203.5,4.2,4.5,643.0,771.06,637.9
2016,2,26,12,0,985.0,89.0,4.2,5.0,780.0,950.18,770.62
2016,2,26,12,15,573.0,219.0,4.2,5.0,622.0,746.15,613.63
2016,2,26,12,30,161.0,349.0,4.2,5.0,464.0,513.19,420.66
2016,2,26,12,45,567.0,222.0,4.25,5.5,622.0,745.16,614.6
2016,2,26,13,0,973.0,95.0,4.3,6.0,780.0,949.63,768.33
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.0,937.27,758.03
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,921.2,746.83
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,897.54,730.13
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,870.6,711.07
2016,2,26,14,15,938.5,93.0,4.25,6.0,685.0,839.09,688.2
2016,2,26,14,30,929.0,92.0,4.2,6.0,657.0,804.7,663.14
2016,2,26,14,45,913.5,91.0,4.2,6.0,621.0,763.33,632.97
2016,2,26,15,0,898.0,90.0,4.2,6.0,585.0,723.28,603.58
2016,2,26,15,15,879.5,87.5,4.05,5.5,543.0,674.22,565.57
2016,2,26,15,30,861.0,85.0,3.9,5.0,501.0,623.93,525.26
2016,2,26,15,45,832.0,82.5,3.8,5.0,453.5,566.79,477.74
2016,2,26,16,0,803.0,80.0,3.7,5.0,406.0,509.99,429.3
2016,2,26,16,15,767.0,75.0,3.35,4.0,355.0,447.96,376.2
2016,2,26,16,30,731.0,70.0,3.0,3.0,304.0,388.81,323.77
2016,2,26,16,45,675.5,64.0,2.65,2.5,251.5,322.66,263.65
2016,2,26,17,0,620.0,58.0,2.3,2.0,199.0,261.27,206.5
2016,2,26,17,15,532.5,49.0,2.15,1.5,148.0,193.77,144.95
2016,2,26,17,30,445.0,40.0,2.0,1.0,97.0,135.57,92.37
2016,2,26,17,45,291.5,26.5,1.85,0.5,57.0,72.62,36.8
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,24.28,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,42.09,10.77
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,105.0,69.69
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,159.7,118.44
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,224.82,177.57
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,284.99,233.37
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,350.92,293.22
2016,2,27,8,45,686.5,86.5,2.7,2.0,328.5,411.51,346.97
2016,2,27,9,0,732.0,92.0,2.9,3.0,380.0,475.19,401.63
2016,2,27,9,15,762.0,97.0,2.95,3.5,428.0,532.46,449.81
2016,2,27,9,30,792.0,102.0,3.0,4.0,476.0,590.5,497.15
2016,2,27,9,45,816.5,104.5,3.15,4.5,519.5,640.96,537.65
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,692.65,578.13
2016,2,27,10,15,856.0,109.5,3.35,5.0,599.5,736.74,611.78
2016,2,27,10,30,871.0,112.0,3.4,5.0,636.0,779.01,642.75
2016,2,27,10,45,884.0,113.0,3.5,5.5,666.0,816.01,668.6
2016,2,27,11,0,897.0,114.0,3.6,6.0,696.0,850.54,692.45
2016,2,27,11,15,903.0,115.0,3.6,6.0,717.0,876.63,710.63
2016,2,27,11,30,909.0,116.0,3.6,6.0,738.0,899.54,726.54
2016,2,27,11,45,915.0,115.5,3.65,6.5,751.5,917.47,737.88
2016,2,27,12,0,921.0,115.0,3.7,7.0,765.0,926.68,742.97
2016,2,27,12,15,922.0,115.0,3.65,7.0,769.5,933.72,747.41
2016,2,27,12,30,923.0,115.0,3.6,7.0,774.0,937.13,749.38
2016,2,27,12,45,933.5,108.5,3.6,7.5,772.5,938.05,748.71
2016,2,27,13,0,944.0,102.0,3.6,8.0,771.0,935.18,745.49
2016,2,27,13,15,940.0,101.5,3.55,8.0,758.5,922.58,736.46
2016,2,27,13,30,936.0,101.0,3.5,8.0,746.0,906.4,725.04
2016,2,27,13,45,930.5,99.5,3.45,8.5,726.0,884.4,708.24
2016,2,27,14,0,925.0,98.0,3.4,9.0,706.0,859.1,689.2
2016,2,27,14,15,915.5,96.0,3.35,9.0,677.5,826.94,666.45
2016,2,27,14,30,906.0,94.0,3.3,9.0,649.0,792.0,641.61
2016,2,27,14,45,896.5,91.0,3.25,9.0,614.5,753.39,613.9
2016,2,27,15,0,887.0,88.0,3.2,9.0,580.0,715.74,586.76
2016,2,27,15,15,869.0,85.0,3.0,8.5,538.5,666.78,549.78
2016,2,27,15,30,851.0,82.0,2.8,8.0,497.0,616.58,510.33
2016,2,27,15,45,830.0,77.5,2.6,8.0,451.0,562.13,465.67
2016,2,27,16,0,809.0,73.0,2.4,8.0,405.0,507.36,419.63
2016,2,27,16,15,774.0,69.0,2.1,7.0,354.5,446.52,368.52
2016,2,27,16,30,739.0,65.0,1.8,6.0,304.0,387.39,317.14
2016,2,27,16,45,691.5,58.5,1.5,5.5,252.0,323.14,259.6
2016,2,27,17,0,644.0,52.0,1.2,5.0,200.0,262.75,204.07
2016,2,27,17,15,560.0,44.5,1.2,4.5,149.5,197.05,145.01
2016,2,27,17,30,476.0,37.0,1.2,4.0,99.0,139.46,93.51
2016,2,27,17,45,325.5,25.0,1.2,3.5,58.5,76.77,39.46
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,27.61,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.0,41.5,45.97,15.08
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,116.16,75.57
2016,2,28,7,45,501.0,45.0,1.55,3.0,132.5,172.68,125.69
2016,2,28,8,0,591.0,55.0,1.7,4.0,182.0,239.07,185.22
2016,2,28,8,15,649.0,61.5,1.65,4.5,234.5,299.85,240.87
2016,2,28,8,30,707.0,68.0,1.6,5.0,287.0,365.85,299.59
2016,2,28,8,45,744.0,73.5,1.6,6.0,338.5,425.0,350.61
2016,2,28,9,0,781.0,79.0,1.6,7.0,390.0,487.22,402.06
2016,2,28,9,15,808.0,83.0,1.75,7.5,437.5,544.01,448.78
2016,2,28,9,30,835.0,87.0,1.9,8.0,485.0,601.17,494.43
2016,2,28,9,45,853.5,90.0,2.1,9.0,528.0,651.8,533.18
2016,2,28,10,0,872.0,93.0,2.3,10.0,571.0,701.37,570.09
2016,2,28,10,15,886.0,95.5,2.4,10.5,607.5,745.82,601.15
2016,2,28,10,30,900.0,98.0,2.5,11.0,644.0,788.29,630.31
2016,2,28,10,45,906.0,101.5,2.7,12.0,672.5,823.42,653.36
2016,2,28,11,0,912.0,105.0,2.9,13.0,701.0,851.17,670.96
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.0,878.16,689.47
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,901.98,705.76
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,917.5,715.71
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,929.38,723.24
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.5,937.38,729.18
2016,2,28,12,30,925.0,115.0,3.5,14.0,780.0,941.73,732.75
2016,2,28,12,45,946.5,104.5,3.6,14.5,782.0,947.89,736.39
2016,2,28,13,0,968.0,94.0,3.7,15.0,784.0,950.06,737.35
2016,2,28,13,15,964.5,93.0,3.7,15.0,772.0,937.05,728.57
2016,2,28,13,30,961.0,92.0,3.7,15.0,760.0,920.36,717.43
2016,2,28,13,45,946.0,95.0,3.75,15.0,737.0,894.95,700.49
2016,2,28,14,0,931.0,98.0,3.8,15.0,714.0,866.5,681.43
2016,2,28,14,15,921.5,96.5,3.75,14.5,686.0,834.67,660.59
2016,2,28,14,30,912.0,95.0,3.7,14.0,658.0,800.02,637.59
2016,2,28,14,45,891.5,95.5,3.7,14.0,621.0,760.65,609.97
2016,2,28,15,0,871.0,96.0,3.7,14.0,584.0,715.66,577.92
2016,2,28,15,15,852.5,93.0,3.5,13.5,542.0,666.82,541.43
2016,2,28,15,30,834.0,90.0,3.3,13.0,500.0,616.83,502.79
2016,2,28,15,45,807.0,86.5,3.15,13.0,453.0,560.63,457.59
2016,2,28,16,0,780.0,83.0,3.0,13.0,406.0,504.67,411.48
2016,2,28,16,15,743.5,78.0,2.8,12.5,355.0,444.3,361.23
2016,2,28,16,30,707.0,73.0,2.6,12.0,304.0,384.8,310.19
2016,2,28,16,45,658.5,65.5,2.45,11.5,252.5,320.54,254.05
2016,2,28,17,0,610.0,58.0,2.3,11.0,201.0,260.37,199.99
2016,2,28,17,15,525.5,49.0,2.3,10.5,150.5,193.79,141.17
2016,2,28,17,30,441.0,40.0,2.3,10.0,100.0,136.22,90.7
2016,2,28,17,45,302.0,26.5,2.35,9.5,59.5,75.78,39.81
2016,2,28,18,0,163.0,13.0,2.4,9.0,19.0,26.82,0.0
2016,2,28,18,15,81.5,6.5,2.55,8.5,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,145.5,21.0,3.9,7.5,38.5,43.06,19.04
2016,2,29,7,30,291.0,42.0,4.0,8.0,77.0,102.67,68.62
2016,2,29,7,45,399.5,52.5,4.1,8.5,126.0,158.64,116.19
2016,2,29,8,0,508.0,63.0,4.2,9.0,175.0,226.12,175.17
2016,2,29,8,15,570.0,71.0,4.25,9.5,226.5,285.87,229.17
2016,2,29,8,30,632.0,79.0,4.3,10.0,278.0,351.41,287.23
2016,2,29,8,45,691.5,81.5,4.4,11.0,332.0,415.24,342.21
2016,2,29,9,0,751.0,84.0,4.5,12.0,386.0,483.51,399.23
2016,2,29,9,15,780.0,88.0,4.5,12.5,434.0,539.13,445.04
2016,2,29,9,30,809.0,92.0,4.5,13.0,482.0,596.47,490.83
2016,2,29,9,45,833.5,94.5,4.5,13.5,526.0,649.51,531.98
2016,2,29,10,0,858.0,97.0,4.5,14.0,570.0,702.01,571.63
2016,2,29,10,15,871.5,99.0,4.5,14.5,606.5,745.14,601.56
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,786.3,629.64
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.0,822.71,653.88
2016,2,29,11,0,907.0,104.0,4.5,16.0,701.0,852.04,672.77
2016,2,29,11,15,913.5,105.0,4.5,16.0,722.5,878.5,690.84
2016,2,29,11,30,920.0,106.0,4.5,16.0,744.0,901.78,706.66
2016,2,29,11,45,926.0,105.5,4.5,16.0,758.0,919.67,718.7
2016,2,29,12,0,932.0,105.0,4.5,16.0,772.0,934.1,728.42
2016,2,29,12,15,933.5,105.5,4.45,16.0,777.0,942.09,733.3
2016,2,29,12,30,935.0,106.0,4.4,16.0,782.0,946.39,735.75
2016,2,29,12,45,942.0,102.0,4.35,16.5,780.5,946.88,734.27
2016,2,29,13,0,949.0,98.0,4.3,17.0,779.0,943.57,730.4
2016,2,29,13,15,946.5,97.0,4.15,17.0,767.0,931.48,721.47
2016,2,29,13,30,944.0,96.0,4.0,17.0,755.0,915.74,710.18
2016,2,29,13,45,941.5,94.0,3.9,17.0,736.0,895.34,696.0
2016,2,29,14,0,939.0,92.0,3.8,17.0,717.0,871.47,679.49
2016,2,29,14,15,931.0,90.5,3.65,16.5,689.0,840.45,658.91
2016,2,29,14,30,923.0,89.0,3.5,16.0,661.0,806.51,636.17
2016,2,29,14,45,915.5,85.5,3.35,16.0,627.0,768.0,608.84
2016,2,29,15,0,908.0,82.0,3.2,16.0,593.0,726.94,579.52
2016,2,29,15,15,892.0,79.5,2.9,15.5,551.5,679.04,544.85
2016,2,29,15,30,876.0,77.0,2.6,15.0,510.0,632.35,508.72
2016,2,29,15,45,857.5,72.5,2.35,15.0,464.5,577.92,465.24
2016,2,29,16,0,839.0,68.0,2.1,15.0,419.0,522.9,420.25
2016,2,29,16,15,807.0,64.5,1.85,14.0,368.0,462.21,371.02
2016,2,29,16,30,775.0,61.0,1.6,13.0,317.0,402.9,321.15
2016,2,29,16,45,730.5,55.5,1.4,12.5,264.5,338.51,265.28
2016,2,29,17,0,686.0,50.0,1.2,12.0,212.0,277.63,210.83
2016,2,29,17,15,607.0,43.0,1.2,11.0,160.5,210.01,151.6
2016,2,29,17,30,528.0,36.0,1.2,10.0,109.0,150.62,99.47
2016,2,29,17,45,383.5,25.0,1.25,9.5,66.0,86.41,46.35
2016,2,29,18,0,239.0,14.0,1.3,9.0,23.0,35.07,0.0
2016,2,29,18,15,119.5,7.0,1.3,8.5,11.5,6.88,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,121.0,11.0,1.3,4.0,13.0,19.86,0.0
2016,3,1,7,15,274.5,24.0,1.45,4.5,51.5,64.98,31.94
2016,3,1,7,30,428.0,37.0,1.6,5.0,90.0,125.26,83.06
2016,3,1,7,45,505.0,46.5,1.8,6.0,138.5,179.99,131.75
2016,3,1,8,0,582.0,56.0,2.0,7.0,187.0,243.09,188.37
2016,3,1,8,15,636.5,62.5,1.9,7.5,238.5,302.74,242.41
2016,3,1,8,30,691.0,69.0,1.8,8.0,290.0,367.27,299.1
2016,3,1,8,45,717.5,76.5,1.7,9.0,338.5,424.26,347.37
2016,3,1,9,0,744.0,84.0,1.6,10.0,387.0,482.41,394.4
2016,3,1,9,15,770.5,88.0,1.65,11.0,433.5,536.43,436.98
2016,3,1,9,30,797.0,92.0,1.7,12.0,480.0,591.92,479.13
2016,3,1,9,45,806.0,99.0,1.75,13.0,520.0,639.3,513.57
2016,3,1,10,0,815.0,106.0,1.8,14.0,560.0,685.0,545.7
2016,3,1,10,15,829.5,108.5,2.05,14.5,595.5,727.95,576.53
2016,3,1,10,30,844.0,111.0,2.3,15.0,631.0,769.11,605.41
2016,3,1,10,45,845.0,117.0,2.55,16.0,658.0,801.42,626.55
2016,3,1,11,0,846.0,123.0,2.8,17.0,685.0,830.73,645.44
2016,3,1,11,15,853.0,124.5,3.05,17.0,706.0,857.09,664.63
2016,3,1,11,30,860.0,126.0,3.3,17.0,727.0,880.46,681.78
2016,3,1,11,45,856.5,130.5,3.55,17.5,738.5,894.87,691.4
2016,3,1,12,0,853.0,135.0,3.8,18.0,750.0,905.8,698.68
2016,3,1,12,15,854.5,135.5,3.9,18.0,754.5,913.33,704.19
2016,3,1,12,30,856.0,136.0,4.0,18.0,759.0,917.41,707.45
2016,3,1,12,45,859.5,133.0,4.15,18.0,756.0,916.01,707.29
2016,3,1,13,0,863.0,130.0,4.3,18.0,753.0,911.1,704.82
2016,3,1,13,15,858.5,129.5,4.35,18.0,741.0,898.42,696.53
2016,3,1,13,30,854.0,129.0,4.4,18.0,729.0,882.43,686.16
2016,3,1,13,45,844.0,129.0,4.45,18.0,708.5,859.14,670.66
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,832.97,653.11
2016,3,1,14,15,823.0,126.5,4.45,18.0,659.5,800.64,630.44
2016,3,1,14,30,812.0,124.0,4.4,18.0,631.0,765.88,605.97
2016,3,1,14,45,792.5,123.0,4.4,18.0,595.5,724.26,576.57
2016,3,1,15,0,773.0,122.0,4.4,18.0,560.0,683.42,546.66
2016,3,1,15,15,391.0,147.5,4.3,17.5,369.0,424.58,343.99
2016,3,1,15,30,9.0,173.0,4.2,17.0,178.0,176.51,139.93
2016,3,1,15,45,4.5,127.0,4.1,17.0,129.5,126.91,100.05
2016,3,1,16,0,0.0,81.0,4.0,17.0,81.0,78.4,60.13
2016,3,1,16,15,0.0,71.0,3.95,16.5,71.0,68.64,52.29
2016,3,1,16,30,0.0,61.0,3.9,16.0,61.0,58.95,44.36
2016,3,1,16,45,0.0,50.0,3.85,15.5,50.0,48.3,35.47
2016,3,1,17,0,0.0,39.0,3.8,15.0,39.0,37.66,26.43
2016,3,1,17,15,0.0,29.0,3.9,14.5,29.0,27.99,18.09
2016,3,1,17,30,0.0,19.0,4.0,14.0,19.0,18.33,9.67
2016,3,1,17,45,0.0,11.0,4.1,14.0,11.0,10.6,2.66
2016,3,1,18,0,0.0,3.0,4.2,14.0,3.0,2.89,0.0
2016,3,1,18,15,0.0,1.5,4.35,14.0,1.5,1.47,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,22.65,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,57.5,70.86,37.8
2016,3,2,7,30,436.0,42.0,4.2,3.0,98.0,133.24,90.72
2016,3,2,7,45,525.5,51.5,4.5,3.0,150.0,191.99,143.8
2016,3,2,8,0,615.0,61.0,4.8,3.0,202.0,260.45,206.87
2016,3,2,8,15,669.5,67.5,4.85,3.0,255.5,322.2,265.15
2016,3,2,8,30,724.0,74.0,4.9,3.0,309.0,388.76,326.61
2016,3,2,8,45,765.0,78.0,5.0,3.5,361.5,449.66,381.58
2016,3,2,9,0,806.0,82.0,5.1,4.0,414.0,513.98,437.82
2016,3,2,9,15,831.5,86.0,5.05,4.5,462.5,571.5,486.51
2016,3,2,9,30,857.0,90.0,5.0,5.0,511.0,629.18,533.78
2016,3,2,9,45,615.5,159.0,4.95,5.5,474.5,582.93,492.24
2016,3,2,10,0,374.0,228.0,4.9,6.0,438.0,504.98,424.0
2016,3,2,10,15,651.0,162.5,4.8,6.0,555.5,660.83,554.34
2016,3,2,10,30,928.0,97.0,4.7,6.0,673.0,816.63,675.78
2016,3,2,10,45,940.0,97.0,4.6,6.0,703.5,853.18,700.79
2016,3,2,11,0,952.0,97.0,4.5,6.0,734.0,887.04,724.24
2016,3,2,11,15,958.5,98.0,4.4,6.0,756.0,914.45,742.71
2016,3,2,11,30,965.0,99.0,4.3,6.0,778.0,938.52,758.65
2016,3,2,11,45,970.5,99.0,4.25,6.5,792.0,957.12,769.6
2016,3,2,12,0,976.0,99.0,4.2,7.0,806.0,972.06,777.95
2016,3,2,12,15,976.5,99.0,4.2,7.0,810.5,978.82,782.44
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,981.7,784.35
2016,3,2,12,45,979.5,96.5,4.25,7.5,811.5,979.71,781.99
2016,3,2,13,0,982.0,94.0,4.3,8.0,808.0,973.8,777.0
2016,3,2,13,15,978.5,93.5,4.25,8.0,795.5,960.94,767.67
2016,3,2,13,30,975.0,93.0,4.2,8.0,783.0,944.33,755.82
2016,3,2,13,45,970.0,91.5,4.2,8.0,762.0,921.71,740.18
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,895.6,722.08
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.5,863.36,699.96
2016,3,2,14,30,948.0,87.0,4.0,7.0,684.0,828.14,675.71
2016,3,2,14,45,934.0,86.0,3.95,7.0,647.5,786.64,645.68
2016,3,2,15,0,920.0,85.0,3.9,7.0,611.0,742.95,613.78
2016,3,2,15,15,903.0,82.5,3.8,6.5,568.5,693.71,577.91
2016,3,2,15,30,886.0,80.0,3.7,6.0,526.0,645.73,540.22
2016,3,2,15,45,859.0,78.0,3.65,6.0,477.5,588.47,493.34
2016,3,2,16,0,832.0,76.0,3.6,6.0,429.0,531.33,445.33
2016,3,2,16,15,798.0,72.0,3.3,5.5,377.5,469.16,392.1
2016,3,2,16,30,764.0,68.0,3.0,5.0,326.0,408.58,338.63
2016,3,2,16,45,715.5,62.0,2.75,4.5,272.5,342.39,279.19
2016,3,2,17,0,667.0,56.0,2.5,4.0,219.0,280.16,221.72
2016,3,2,17,15,586.5,48.5,2.3,3.0,166.5,212.96,160.57
2016,3,2,17,30,506.0,41.0,2.1,2.0,114.0,153.57,106.68
2016,3,2,17,45,352.5,29.5,1.95,1.5,70.0,88.1,51.82
2016,3,2,18,0,199.0,18.0,1.8,1.0,26.0,37.42,0.0
2016,3,2,18,15,99.5,9.0,1.8,0.5,13.0,12.54,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,17.69,0.0
2016,3,3,7,15,202.5,30.5,1.75,-0.5,58.0,63.39,36.89
2016,3,3,7,30,405.0,43.0,1.9,0.0,98.0,129.56,90.12
2016,3,3,7,45,488.5,53.5,2.1,0.0,148.0,186.33,141.6
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,252.19,202.21
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,312.33,258.05
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,377.34,316.85
2016,3,3,8,45,703.0,87.0,2.6,1.5,350.5,433.53,366.89
2016,3,3,9,0,725.0,96.0,2.7,2.0,399.0,490.46,415.87
2016,3,3,9,15,417.5,158.0,2.65,2.5,337.0,413.37,350.81
2016,3,3,9,30,110.0,220.0,2.6,3.0,275.0,293.07,246.62
2016,3,3,9,45,234.5,226.5,2.55,3.5,356.0,397.86,334.89
2016,3,3,10,0,359.0,233.0,2.5,4.0,437.0,501.02,418.65
2016,3,3,10,15,290.0,263.0,2.4,4.0,434.0,496.17,411.71
2016,3,3,10,30,221.0,293.0,2.3,4.0,431.0,478.43,395.08
2016,3,3,10,45,333.5,280.5,2.2,4.5,500.0,568.31,466.85
2016,3,3,11,0,446.0,268.0,2.1,5.0,569.0,663.44,539.62
2016,3,3,11,15,401.5,291.5,1.95,5.0,568.5,653.96,529.07
2016,3,3,11,30,357.0,315.0,1.8,5.0,568.0,648.86,522.48
2016,3,3,11,45,344.0,325.0,1.7,5.0,572.5,653.75,524.7
2016,3,3,12,0,331.0,335.0,1.6,5.0,577.0,656.92,525.54
2016,3,3,12,15,210.5,343.5,1.55,5.0,498.0,552.18,443.36
2016,3,3,12,30,90.0,352.0,1.5,5.0,419.0,445.46,358.35
2016,3,3,12,45,78.5,344.5,1.45,5.0,403.0,426.89,344.25
2016,3,3,13,0,67.0,337.0,1.4,5.0,387.0,408.14,329.36
2016,3,3,13,15,85.0,339.5,1.25,5.0,401.0,426.08,343.66
2016,3,3,13,30,103.0,342.0,1.1,5.0,415.0,443.34,356.98
2016,3,3,13,45,68.5,310.0,1.0,5.0,358.0,377.7,304.93
2016,3,3,14,0,34.0,278.0,0.9,5.0,301.0,313.41,253.78
2016,3,3,14,15,17.5,223.5,0.9,4.5,235.5,235.13,191.79
2016,3,3,14,30,1.0,169.0,0.9,4.0,170.0,166.56,135.94
2016,3,3,14,45,2.5,173.5,0.9,4.0,175.0,172.32,141.35
2016,3,3,15,0,4.0,178.0,0.9,4.0,180.0,178.05,146.46
2016,3,3,15,15,2.0,135.0,0.95,3.5,136.0,133.23,109.38
2016,3,3,15,30,0.0,92.0,1.0,3.0,92.0,89.11,72.2
