Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,45,0.0,98.5,1.1,3.0,98.5,95.65,78.18
2016,3,3,16,0,0.0,105.0,1.2,3.0,105.0,102.3,84.18
2016,3,3,16,15,0.0,92.0,1.3,2.5,92.0,89.48,73.41
2016,3,3,16,30,0.0,79.0,1.4,2.0,79.0,76.69,62.52
2016,3,3,16,45,0.0,65.0,1.5,2.0,65.0,62.93,50.46
2016,3,3,17,0,0.0,51.0,1.6,2.0,51.0,49.27,38.3
2016,3,3,17,15,0.0,38.5,1.7,1.5,38.5,37.18,27.41
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,25.09,16.4
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,14.95,6.86
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.82,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.46,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,38.0,8.0,2.55,0.0,9.0,7.86,0.0
2016,3,4,7,0,76.0,16.0,2.8,0.0,18.0,22.66,0.0
2016,3,4,7,15,197.0,34.0,2.9,0.5,57.5,66.84,40.62
2016,3,4,7,30,318.0,52.0,3.0,1.0,97.0,121.99,87.28
2016,3,4,7,45,205.0,75.0,3.1,1.5,108.5,133.37,104.89
2016,3,4,8,0,92.0,98.0,3.2,2.0,120.0,131.03,108.0
2016,3,4,8,15,114.5,117.5,3.25,2.5,151.5,164.77,138.01
2016,3,4,8,30,137.0,137.0,3.3,3.0,183.0,200.88,169.64
2016,3,4,8,45,432.5,118.5,3.4,3.5,295.0,337.83,286.87
2016,3,4,9,0,728.0,100.0,3.5,4.0,407.0,498.76,422.02
2016,3,4,9,15,755.5,104.5,3.5,4.5,454.5,554.66,467.85
2016,3,4,9,30,783.0,109.0,3.5,5.0,502.0,611.09,513.22
2016,3,4,9,45,807.5,111.0,3.55,6.0,545.0,661.25,551.69
2016,3,4,10,0,832.0,113.0,3.6,7.0,588.0,712.61,589.94
2016,3,4,10,15,846.0,115.5,3.55,7.0,624.5,755.93,621.3
2016,3,4,10,30,860.0,118.0,3.5,7.0,661.0,797.36,650.8
2016,3,4,10,45,602.5,209.5,3.5,7.5,598.0,715.07,583.42
2016,3,4,11,0,345.0,301.0,3.5,8.0,535.0,609.76,495.13
2016,3,4,11,15,210.5,316.5,3.45,8.0,461.0,512.6,416.63
2016,3,4,11,30,76.0,332.0,3.4,8.0,387.0,408.87,330.96
2016,3,4,11,45,52.0,312.0,3.35,8.5,350.0,367.08,296.8
2016,3,4,12,0,28.0,292.0,3.3,9.0,313.0,324.72,261.78
2016,3,4,12,15,30.5,299.0,3.25,9.0,322.0,334.63,269.74
2016,3,4,12,30,33.0,306.0,3.2,9.0,331.0,344.46,277.48
2016,3,4,12,45,167.5,326.0,3.15,9.5,449.5,495.21,399.52
2016,3,4,13,0,302.0,346.0,3.1,10.0,568.0,644.42,514.73
2016,3,4,13,15,383.5,313.5,3.1,10.0,591.0,677.61,541.52
2016,3,4,13,30,465.0,281.0,3.1,10.0,614.0,715.66,572.27
2016,3,4,13,45,245.5,274.0,3.1,10.0,449.5,505.34,408.32
2016,3,4,14,0,26.0,267.0,3.1,10.0,285.0,287.19,231.16
2016,3,4,14,15,304.0,233.0,3.1,10.0,427.5,495.88,406.13
2016,3,4,14,30,582.0,199.0,3.1,10.0,570.0,673.34,547.4
2016,3,4,14,45,485.5,216.5,3.1,10.0,514.5,601.08,489.32
2016,3,4,15,0,389.0,234.0,3.1,10.0,459.0,526.89,430.68
2016,3,4,15,15,208.0,216.0,3.0,9.5,335.5,365.08,300.83
2016,3,4,15,30,27.0,198.0,2.9,9.0,212.0,213.32,174.65
2016,3,4,15,45,23.5,181.0,2.8,9.0,192.5,193.04,158.52
2016,3,4,16,0,20.0,164.0,2.7,9.0,173.0,173.07,142.18
2016,3,4,16,15,343.0,126.0,2.45,8.5,245.5,306.52,255.44
2016,3,4,16,30,666.0,88.0,2.2,8.0,318.0,390.72,320.6
2016,3,4,16,45,619.0,79.5,2.0,7.5,266.5,327.2,264.27
2016,3,4,17,0,572.0,71.0,1.8,7.0,215.0,267.7,210.78
2016,3,4,17,15,492.0,61.0,1.75,6.5,164.0,202.15,152.56
2016,3,4,17,30,412.0,51.0,1.7,6.0,113.0,145.15,102.1
2016,3,4,17,45,288.0,35.5,1.65,5.5,71.0,85.07,52.17
2016,3,4,18,0,164.0,20.0,1.6,5.0,29.0,36.54,0.0
2016,3,4,18,15,82.0,10.0,1.6,4.5,14.5,13.04,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,42.5,9.0,1.5,-0.5,10.5,10.2,0.0
2016,3,5,7,0,85.0,18.0,1.7,0.0,21.0,25.86,0.0
2016,3,5,7,15,206.0,36.0,1.65,0.5,61.0,70.76,44.19
2016,3,5,7,30,327.0,54.0,1.6,1.0,101.0,126.87,91.34
2016,3,5,7,45,404.0,68.0,1.55,1.5,150.0,181.31,139.86
2016,3,5,8,0,481.0,82.0,1.5,2.0,199.0,244.26,196.26
2016,3,5,8,15,537.5,91.5,1.2,3.0,250.5,304.26,249.14
2016,3,5,8,30,594.0,101.0,0.9,4.0,302.0,368.57,303.42
2016,3,5,8,45,638.5,107.0,0.65,5.0,353.0,428.3,351.53
2016,3,5,9,0,683.0,113.0,0.4,6.0,404.0,491.08,399.08
2016,3,5,9,15,711.5,118.0,0.55,6.5,451.0,546.18,442.87
2016,3,5,9,30,740.0,123.0,0.7,7.0,498.0,602.0,486.18
2016,3,5,9,45,760.5,127.5,0.9,7.5,540.0,652.31,524.91
2016,3,5,10,0,781.0,132.0,1.1,8.0,582.0,701.97,562.41
2016,3,5,10,15,796.0,135.0,1.25,8.0,618.0,744.97,594.6
2016,3,5,10,30,811.0,138.0,1.4,8.0,654.0,786.31,624.42
2016,3,5,10,45,816.5,143.0,1.55,8.5,681.5,817.38,645.64
2016,3,5,11,0,822.0,148.0,1.7,9.0,709.0,848.49,666.89
2016,3,5,11,15,564.5,240.5,1.8,9.0,631.5,747.75,591.4
2016,3,5,11,30,307.0,333.0,1.9,9.0,554.0,626.92,496.8
2016,3,5,11,45,567.5,247.5,2.05,9.5,663.5,777.06,615.14
2016,3,5,12,0,828.0,162.0,2.2,10.0,773.0,922.69,719.83
2016,3,5,12,15,829.0,162.5,2.25,10.0,777.5,929.46,723.23
2016,3,5,12,30,830.0,163.0,2.3,10.0,782.0,932.86,725.94
2016,3,5,12,45,554.0,258.5,2.4,10.0,670.5,787.06,620.09
2016,3,5,13,0,278.0,354.0,2.5,10.0,559.0,632.31,500.26
2016,3,5,13,15,412.5,303.0,2.5,10.0,602.5,700.51,556.42
2016,3,5,13,30,547.0,252.0,2.5,10.0,646.0,757.09,601.68
2016,3,5,13,45,441.5,280.0,2.5,10.0,592.5,686.92,547.1
2016,3,5,14,0,336.0,308.0,2.5,10.0,539.0,612.08,489.33
2016,3,5,14,15,419.5,268.5,2.45,10.0,545.5,635.03,509.8
2016,3,5,14,30,503.0,229.0,2.4,10.0,552.0,645.3,519.94
2016,3,5,14,45,419.0,238.5,2.35,10.0,498.0,575.75,465.59
2016,3,5,15,0,335.0,248.0,2.3,10.0,444.0,504.35,409.68
2016,3,5,15,15,288.0,236.5,2.15,10.0,396.5,447.17,364.7
2016,3,5,15,30,241.0,225.0,2.0,10.0,349.0,392.92,321.39
2016,3,5,15,45,127.0,191.0,1.85,10.0,256.0,273.52,224.41
2016,3,5,16,0,13.0,157.0,1.7,10.0,163.0,162.01,131.79
2016,3,5,16,15,8.0,139.5,1.45,9.5,143.0,141.48,115.34
2016,3,5,16,30,3.0,122.0,1.2,9.0,123.0,121.49,98.88
2016,3,5,16,45,1.5,102.0,1.0,8.5,102.5,100.84,81.62
2016,3,5,17,0,0.0,82.0,0.8,8.0,82.0,80.4,64.22
2016,3,5,17,15,0.0,62.5,0.8,8.0,62.5,61.08,47.33
2016,3,5,17,30,0.0,43.0,0.8,8.0,43.0,41.79,30.24
2016,3,5,17,45,0.0,26.5,0.8,8.0,26.5,25.59,15.54
2016,3,5,18,0,0.0,10.0,0.8,8.0,10.0,9.64,0.0
2016,3,5,18,15,0.0,5.0,0.7,8.0,5.0,4.91,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,9.5,2.05,1.5,13.5,12.19,0.0
2016,3,6,7,0,166.0,19.0,2.3,2.0,27.0,35.02,0.0
2016,3,6,7,15,299.5,33.5,2.45,2.5,70.0,83.18,50.69
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,144.43,101.91
2016,3,6,7,45,519.0,57.5,2.8,3.5,165.0,203.43,154.92
2016,3,6,8,0,605.0,67.0,3.0,4.0,217.0,271.73,216.78
2016,3,6,8,15,657.0,73.5,3.15,4.5,270.5,332.83,272.88
2016,3,6,8,30,709.0,80.0,3.3,5.0,324.0,398.47,331.53
2016,3,6,8,45,747.5,84.5,3.5,6.0,376.0,459.52,384.36
2016,3,6,9,0,786.0,89.0,3.7,7.0,428.0,521.76,436.48
2016,3,6,9,15,811.0,93.0,3.65,7.5,476.0,578.43,482.71
2016,3,6,9,30,836.0,97.0,3.6,8.0,524.0,635.22,527.56
2016,3,6,9,45,852.5,100.5,3.55,8.5,566.5,685.59,566.02
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,734.7,601.65
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.0,778.21,632.05
2016,3,6,10,30,894.0,109.0,3.2,9.0,681.0,819.62,660.41
2016,3,6,10,45,900.0,112.0,3.05,9.5,709.5,853.99,681.95
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,885.44,701.04
2016,3,6,11,15,608.5,224.5,2.7,10.0,648.5,772.15,614.38
2016,3,6,11,30,311.0,334.0,2.5,10.0,559.0,632.19,501.91
2016,3,6,11,45,616.0,227.0,2.4,10.5,682.0,802.23,634.86
2016,3,6,12,0,921.0,120.0,2.3,11.0,805.0,957.68,742.01
2016,3,6,12,15,681.0,214.0,2.1,11.0,722.5,857.92,668.52
2016,3,6,12,30,441.0,308.0,1.9,11.0,640.0,740.25,577.28
2016,3,6,12,45,464.5,296.5,1.75,11.5,644.0,748.42,582.81
2016,3,6,13,0,488.0,285.0,1.6,12.0,648.0,754.35,585.42
2016,3,6,13,15,704.5,199.5,1.5,12.0,715.0,852.72,658.79
2016,3,6,13,30,921.0,114.0,1.4,12.0,782.0,930.64,710.04
2016,3,6,13,45,669.0,200.5,1.3,12.0,679.0,800.5,618.65
2016,3,6,14,0,417.0,287.0,1.2,12.0,576.0,657.34,511.61
2016,3,6,14,15,656.0,196.5,1.15,12.0,629.5,753.26,587.57
2016,3,6,14,30,895.0,106.0,1.1,12.0,683.0,820.66,635.28
2016,3,6,14,45,882.0,103.5,1.1,12.0,647.0,779.21,606.65
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,735.65,577.63
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,686.69,544.09
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,636.53,507.66
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,580.82,465.57
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,525.16,422.18
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,464.83,373.78
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,405.21,324.36
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,340.86,269.9
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,280.44,217.01
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,213.82,159.2
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,155.28,107.94
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,94.06,57.43
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,45.33,9.24
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,15.39,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,10.5,1.6,2.0,13.5,12.49,0.0
2016,3,7,7,0,117.0,21.0,1.6,2.0,27.0,32.85,3.84
2016,3,7,7,15,236.5,38.5,1.65,2.0,69.0,79.12,50.66
2016,3,7,7,30,356.0,56.0,1.7,2.0,111.0,137.08,99.3
2016,3,7,7,45,435.0,68.5,1.8,2.5,161.5,192.75,149.0
2016,3,7,8,0,514.0,81.0,1.9,3.0,212.0,258.3,207.76
2016,3,7,8,15,568.5,90.0,2.1,3.5,264.0,318.3,261.98
2016,3,7,8,30,623.0,99.0,2.3,4.0,316.0,383.25,319.27
2016,3,7,8,45,667.0,104.0,2.5,5.0,368.0,443.45,370.77
2016,3,7,9,0,711.0,109.0,2.7,6.0,420.0,506.57,423.09
2016,3,7,9,15,738.0,114.0,2.95,7.0,467.0,562.24,468.04
2016,3,7,9,30,765.0,119.0,3.2,8.0,514.0,618.42,512.11
2016,3,7,9,45,784.5,123.0,3.45,9.0,556.0,668.64,550.38
2016,3,7,10,0,804.0,127.0,3.7,10.0,598.0,718.05,587.09
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.0,758.84,616.05
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,800.01,644.6
2016,3,7,10,45,839.5,136.5,4.05,12.0,698.0,834.38,666.87
2016,3,7,11,0,847.0,140.0,4.2,13.0,726.0,866.1,687.02
2016,3,7,11,15,853.5,141.5,4.2,13.0,747.0,892.02,704.69
2016,3,7,11,30,860.0,143.0,4.2,13.0,768.0,914.89,720.31
2016,3,7,11,45,859.5,146.0,4.2,13.5,780.0,929.99,729.05
2016,3,7,12,0,859.0,149.0,4.2,14.0,792.0,941.64,735.46
2016,3,7,12,15,860.0,149.5,4.15,14.0,796.0,948.49,739.71
2016,3,7,12,30,861.0,150.0,4.1,14.0,800.0,951.85,741.66
2016,3,7,12,45,858.5,150.0,4.05,14.5,795.5,948.0,737.31
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,940.67,730.74
2016,3,7,13,15,852.0,149.0,3.85,15.0,778.5,927.52,721.02
2016,3,7,13,30,848.0,148.0,3.7,15.0,766.0,911.04,709.12
2016,3,7,13,45,832.0,150.5,3.6,15.0,743.5,884.76,690.69
2016,3,7,14,0,816.0,153.0,3.5,15.0,721.0,859.11,672.83
2016,3,7,14,15,660.5,192.0,3.4,15.0,640.0,753.69,596.05
2016,3,7,14,30,505.0,231.0,3.3,15.0,559.0,650.99,517.45
2016,3,7,14,45,543.5,204.0,3.2,15.0,540.0,634.07,506.67
2016,3,7,15,0,582.0,177.0,3.1,15.0,521.0,612.66,491.68
2016,3,7,15,15,659.5,140.5,2.9,14.5,504.5,606.04,488.64
2016,3,7,15,30,737.0,104.0,2.7,14.0,488.0,587.67,475.98
2016,3,7,15,45,579.0,130.0,2.55,14.0,415.5,488.74,396.69
2016,3,7,16,0,421.0,156.0,2.4,14.0,343.0,399.7,324.52
2016,3,7,16,15,516.5,128.5,2.2,13.5,331.0,396.08,321.34
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,383.72,308.85
2016,3,7,16,45,553.5,93.0,1.8,12.5,266.5,318.64,253.45
2016,3,7,17,0,495.0,85.0,1.6,12.0,214.0,257.82,200.78
2016,3,7,17,15,417.5,72.5,1.6,11.5,164.5,194.56,146.22
2016,3,7,17,30,340.0,60.0,1.6,11.0,115.0,139.79,99.07
2016,3,7,17,45,236.5,42.0,1.65,10.5,73.5,84.11,53.45
2016,3,7,18,0,133.0,24.0,1.7,10.0,32.0,38.55,10.54
2016,3,7,18,15,66.5,12.0,1.75,10.0,16.0,14.6,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.5,11.0,1.2,6.5,13.5,12.59,0.0
2016,3,8,7,0,89.0,22.0,1.2,7.0,27.0,31.12,7.39
2016,3,8,7,15,191.0,42.0,1.2,7.5,68.0,76.33,49.65
2016,3,8,7,30,293.0,62.0,1.2,8.0,109.0,130.87,94.56
2016,3,8,7,45,389.0,73.5,1.2,9.0,159.5,186.81,141.99
2016,3,8,8,0,485.0,85.0,1.2,10.0,210.0,253.42,198.8
2016,3,8,8,15,538.0,94.0,1.3,10.5,261.0,312.54,250.21
2016,3,8,8,30,591.0,103.0,1.4,11.0,312.0,375.42,303.54
2016,3,8,8,45,647.0,105.0,1.5,12.0,364.5,436.94,353.89
2016,3,8,9,0,703.0,107.0,1.6,13.0,417.0,502.54,405.87
2016,3,8,9,15,730.0,111.5,1.7,13.5,464.0,557.35,448.69
2016,3,8,9,30,757.0,116.0,1.8,14.0,511.0,612.7,490.76
2016,3,8,9,45,786.0,116.0,1.9,15.0,554.5,664.67,528.43
2016,3,8,10,0,815.0,116.0,2.0,16.0,598.0,714.81,563.51
2016,3,8,10,15,829.0,119.0,1.95,16.5,634.0,758.13,591.46
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,799.62,617.63
2016,3,8,10,45,860.0,120.5,1.85,18.0,700.5,836.58,639.01
2016,3,8,11,0,877.0,119.0,1.8,19.0,731.0,871.29,658.44
2016,3,8,11,15,884.0,120.5,1.65,19.0,752.0,898.19,673.66
2016,3,8,11,30,891.0,122.0,1.5,19.0,773.0,921.97,686.57
2016,3,8,11,45,899.0,120.5,1.4,19.5,787.5,934.76,691.45
2016,3,8,12,0,907.0,119.0,1.3,20.0,802.0,949.42,697.63
2016,3,8,12,15,908.5,119.5,1.35,20.0,806.5,956.87,702.81
2016,3,8,12,30,910.0,120.0,1.4,20.0,811.0,960.7,705.88
2016,3,8,12,45,913.0,117.5,1.5,20.5,808.0,959.01,704.95
2016,3,8,13,0,916.0,115.0,1.6,21.0,805.0,953.64,701.76
2016,3,8,13,15,912.5,114.0,1.75,21.0,792.0,940.43,695.51
2016,3,8,13,30,909.0,113.0,1.9,21.0,779.0,923.71,686.92
2016,3,8,13,45,899.5,113.5,2.05,21.0,757.5,900.05,673.58
2016,3,8,14,0,890.0,114.0,2.2,21.0,736.0,878.0,661.19
2016,3,8,14,15,880.5,112.0,2.2,20.5,707.5,845.45,641.38
2016,3,8,14,30,871.0,110.0,2.2,20.0,679.0,810.21,619.6
2016,3,8,14,45,570.0,188.0,2.25,20.0,553.0,637.92,495.69
2016,3,8,15,0,269.0,266.0,2.3,20.0,427.0,477.9,372.89
2016,3,8,15,15,534.5,184.5,2.15,19.5,475.0,566.23,445.64
2016,3,8,15,30,800.0,103.0,2.0,19.0,523.0,626.67,493.67
2016,3,8,15,45,770.0,100.0,1.9,19.0,475.5,570.73,450.07
2016,3,8,16,0,740.0,97.0,1.8,19.0,428.0,514.15,405.91
2016,3,8,16,15,705.5,91.5,1.65,18.0,377.5,453.73,358.86
2016,3,8,16,30,671.0,86.0,1.5,17.0,327.0,395.21,311.67
2016,3,8,16,45,620.0,79.0,1.35,16.5,275.0,330.98,258.03
2016,3,8,17,0,569.0,72.0,1.2,16.0,223.0,271.2,206.71
2016,3,8,17,15,494.0,62.0,1.2,15.0,172.0,206.57,151.79
2016,3,8,17,30,419.0,52.0,1.2,14.0,121.0,149.98,103.43
2016,3,8,17,45,305.5,37.5,1.3,13.5,78.0,91.25,55.93
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,44.22,13.88
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,15.46,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,87.0,11.5,1.7,9.0,17.0,15.03,0.0
2016,3,9,7,0,174.0,23.0,1.9,10.0,34.0,41.88,13.7
2016,3,9,7,15,293.5,38.0,1.95,10.5,77.5,89.65,56.01
2016,3,9,7,30,413.0,53.0,2.0,11.0,121.0,149.48,104.93
2016,3,9,7,45,501.0,61.5,2.15,11.5,173.0,207.83,155.65
2016,3,9,8,0,589.0,70.0,2.3,12.0,225.0,275.69,214.9
2016,3,9,8,15,638.5,76.5,2.45,12.5,277.5,335.51,267.78
2016,3,9,8,30,688.0,83.0,2.6,13.0,330.0,399.61,322.88
2016,3,9,8,45,729.5,86.5,2.8,14.0,382.0,460.39,373.36
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,522.76,423.5
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,577.81,467.11
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,632.91,509.58
2016,3,9,9,45,840.5,98.5,3.5,16.5,571.0,683.89,548.11
2016,3,9,10,0,862.0,100.0,3.7,17.0,614.0,734.02,583.83
2016,3,9,10,15,740.0,146.5,3.8,17.5,606.0,725.59,575.2
2016,3,9,10,30,618.0,193.0,3.9,18.0,598.0,703.67,555.29
2016,3,9,10,45,613.5,206.0,4.0,18.5,622.5,732.33,574.97
2016,3,9,11,0,609.0,219.0,4.1,19.0,647.0,758.43,592.24
2016,3,9,11,15,498.0,270.5,4.1,19.0,626.5,729.01,567.1
2016,3,9,11,30,387.0,322.0,4.1,19.0,606.0,688.08,533.81
2016,3,9,11,45,405.0,320.5,4.15,19.5,623.0,708.21,548.0
2016,3,9,12,0,423.0,319.0,4.2,20.0,640.0,734.88,566.3
2016,3,9,12,15,313.5,349.0,4.2,20.0,587.5,662.82,510.84
2016,3,9,12,30,204.0,379.0,4.2,20.0,535.0,587.41,452.6
2016,3,9,12,45,410.0,313.0,4.25,20.0,624.0,719.66,555.98
2016,3,9,13,0,616.0,247.0,4.3,20.0,713.0,834.92,643.75
2016,3,9,13,15,645.0,229.5,4.25,20.0,711.0,836.27,644.94
2016,3,9,13,30,674.0,212.0,4.2,20.0,709.0,834.1,644.42
2016,3,9,13,45,675.5,203.5,4.2,20.0,690.0,813.92,630.67
2016,3,9,14,0,677.0,195.0,4.2,20.0,671.0,791.01,615.02
2016,3,9,14,15,655.0,192.5,4.15,20.0,638.0,752.58,587.36
2016,3,9,14,30,633.0,190.0,4.1,20.0,605.0,712.86,558.59
2016,3,9,14,45,719.5,154.5,4.05,20.0,603.5,719.38,565.75
2016,3,9,15,0,806.0,119.0,4.0,20.0,602.0,715.06,564.14
2016,3,9,15,15,708.5,131.0,3.8,19.5,534.5,631.68,501.53
2016,3,9,15,30,611.0,143.0,3.6,19.0,467.0,551.62,440.35
2016,3,9,15,45,659.0,124.0,3.45,19.0,445.0,531.88,425.25
2016,3,9,16,0,707.0,105.0,3.3,19.0,423.0,505.93,404.13
2016,3,9,16,15,671.0,99.0,3.05,18.5,373.0,445.69,355.57
2016,3,9,16,30,635.0,93.0,2.8,18.0,323.0,387.59,307.53
2016,3,9,16,45,586.5,84.5,2.55,17.5,272.0,324.52,254.41
2016,3,9,17,0,538.0,76.0,2.3,17.0,221.0,265.71,203.61
2016,3,9,17,15,464.0,65.5,2.25,16.5,171.0,202.43,149.29
2016,3,9,17,30,390.0,55.0,2.2,16.0,121.0,147.12,101.85
2016,3,9,17,45,277.0,40.0,2.15,15.5,78.0,88.91,55.06
2016,3,9,18,0,164.0,25.0,2.1,15.0,35.0,43.36,15.75
2016,3,9,18,15,82.0,12.5,2.15,15.0,17.5,15.92,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,2.4,12.5,9.0,8.85,0.0
2016,3,10,7,0,0.0,18.0,2.6,13.0,18.0,17.38,5.58
2016,3,10,7,15,4.5,38.5,2.7,13.0,39.0,38.29,25.8
2016,3,10,7,30,9.0,59.0,2.8,13.0,60.0,59.82,44.62
2016,3,10,7,45,19.0,80.5,2.95,13.5,85.0,85.96,66.94
2016,3,10,8,0,29.0,102.0,3.1,14.0,110.0,112.25,89.21
2016,3,10,8,15,38.0,123.0,3.3,14.5,135.5,138.78,111.41
2016,3,10,8,30,47.0,144.0,3.5,15.0,161.0,166.31,134.11
2016,3,10,8,45,119.5,169.0,3.7,15.5,221.0,234.67,190.26
2016,3,10,9,0,192.0,194.0,3.9,16.0,281.0,306.76,248.78
2016,3,10,9,15,96.0,154.0,4.0,16.5,197.5,216.28,174.41
2016,3,10,9,30,0.0,114.0,4.1,17.0,114.0,110.85,86.22
2016,3,10,9,45,179.5,182.5,4.2,17.5,290.5,317.44,256.58
2016,3,10,10,0,359.0,251.0,4.3,18.0,467.0,527.4,421.09
2016,3,10,10,15,278.0,282.5,4.35,18.5,456.0,513.22,406.23
2016,3,10,10,30,197.0,314.0,4.4,19.0,445.0,485.43,381.83
2016,3,10,10,45,339.5,290.5,4.5,19.5,526.5,590.05,463.62
2016,3,10,11,0,482.0,267.0,4.6,20.0,608.0,701.73,548.06
2016,3,10,11,15,377.5,310.5,4.7,20.0,582.0,661.17,514.77
2016,3,10,11,30,273.0,354.0,4.8,20.0,556.0,623.09,483.46
2016,3,10,11,45,206.0,365.5,4.9,20.5,520.0,570.97,442.32
2016,3,10,12,0,139.0,377.0,5.0,21.0,484.0,524.96,405.27
2016,3,10,12,15,158.0,380.0,5.05,21.0,502.0,546.42,422.0
2016,3,10,12,30,177.0,383.0,5.1,21.0,520.0,567.36,438.1
2016,3,10,12,45,215.5,377.0,5.2,21.0,542.0,595.53,460.45
2016,3,10,13,0,254.0,371.0,5.3,21.0,564.0,631.32,488.19
2016,3,10,13,15,398.0,317.0,5.3,21.0,614.5,699.08,542.87
2016,3,10,13,30,542.0,263.0,5.3,21.0,665.0,770.6,599.11
2016,3,10,13,45,534.5,256.5,5.3,21.0,644.5,746.97,581.91
2016,3,10,14,0,527.0,250.0,5.3,21.0,624.0,721.51,563.76
2016,3,10,14,15,443.0,268.0,5.2,21.0,573.5,657.7,514.76
2016,3,10,14,30,359.0,286.0,5.1,21.0,523.0,590.17,462.82
2016,3,10,14,45,504.5,223.0,5.05,21.0,537.5,627.76,495.35
2016,3,10,15,0,650.0,160.0,5.0,21.0,552.0,649.98,515.38
2016,3,10,15,15,672.5,139.5,4.8,20.5,521.0,617.49,491.82
2016,3,10,15,30,695.0,119.0,4.6,20.0,490.0,581.03,464.87
2016,3,10,15,45,668.5,123.0,4.45,20.0,454.0,537.58,430.08
2016,3,10,16,0,642.0,127.0,4.3,20.0,418.0,494.48,394.94
2016,3,10,16,15,604.0,119.0,4.15,19.5,368.5,434.1,346.59
2016,3,10,16,30,566.0,111.0,4.0,19.0,319.0,376.2,299.04
2016,3,10,16,45,528.5,98.5,3.85,19.0,269.5,315.32,247.47
2016,3,10,17,0,491.0,86.0,3.7,19.0,220.0,259.47,198.91
2016,3,10,17,15,416.5,73.5,3.65,18.5,170.0,196.82,145.54
2016,3,10,17,30,342.0,61.0,3.6,18.0,120.0,142.35,99.29
2016,3,10,17,45,244.0,43.5,3.6,17.5,78.0,87.43,55.02
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,42.88,17.22
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,16.1,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,3.5,12.0,2.7,14.5,12.5,11.97,0.0
2016,3,11,7,0,7.0,24.0,2.7,15.0,25.0,24.35,10.93
2016,3,11,7,15,43.5,44.5,2.65,15.0,52.0,52.86,36.02
2016,3,11,7,30,80.0,65.0,2.6,15.0,79.0,84.73,62.55
2016,3,11,7,45,100.0,87.5,2.55,15.5,111.0,118.31,91.27
2016,3,11,8,0,120.0,110.0,2.5,16.0,143.0,154.17,121.71
2016,3,11,8,15,135.0,131.5,2.45,16.5,176.0,189.16,151.06
2016,3,11,8,30,150.0,153.0,2.4,17.0,209.0,225.66,181.03
2016,3,11,8,45,103.5,171.0,2.4,17.5,212.0,228.97,183.4
2016,3,11,9,0,57.0,189.0,2.4,18.0,215.0,222.97,177.61
2016,3,11,9,15,170.0,209.5,2.3,18.0,298.5,319.5,255.46
2016,3,11,9,30,283.0,230.0,2.2,18.0,382.0,427.2,339.76
2016,3,11,9,45,359.0,232.0,2.1,18.5,440.0,493.69,389.79
2016,3,11,10,0,435.0,234.0,2.0,19.0,498.0,571.68,447.06
2016,3,11,10,15,374.0,266.0,1.9,19.0,502.5,569.1,442.3
2016,3,11,10,30,313.0,298.0,1.8,19.0,507.0,567.71,438.6
2016,3,11,10,45,314.5,312.0,1.75,19.5,529.0,593.5,455.55
2016,3,11,11,0,316.0,326.0,1.7,20.0,551.0,618.25,471.26
2016,3,11,11,15,176.5,319.5,1.65,20.0,446.0,489.25,374.42
2016,3,11,11,30,37.0,313.0,1.6,20.0,341.0,353.73,270.34
2016,3,11,11,45,81.0,345.5,1.6,20.5,407.5,428.65,327.2
2016,3,11,12,0,125.0,378.0,1.6,21.0,474.0,513.41,388.45
2016,3,11,12,15,131.5,381.0,1.65,21.0,482.5,523.41,395.31
2016,3,11,12,30,138.0,384.0,1.7,21.0,491.0,532.89,402.38
2016,3,11,12,45,116.0,377.0,1.75,21.5,466.5,504.87,381.08
2016,3,11,13,0,94.0,370.0,1.8,22.0,442.0,467.69,353.43
2016,3,11,13,15,267.0,337.5,1.85,22.0,537.5,604.37,457.52
2016,3,11,13,30,440.0,305.0,1.9,22.0,633.0,725.92,546.5
2016,3,11,13,45,460.5,287.5,1.95,22.0,622.5,716.72,540.54
2016,3,11,14,0,481.0,270.0,2.0,22.0,612.0,704.83,533.84
2016,3,11,14,15,444.5,272.0,1.95,21.5,578.5,663.91,505.49
2016,3,11,14,30,408.0,274.0,1.9,21.0,545.0,616.53,472.56
2016,3,11,14,45,426.0,253.0,1.85,21.0,523.0,600.57,462.15
2016,3,11,15,0,444.0,232.0,1.8,21.0,501.0,575.29,444.73
2016,3,11,15,15,544.0,184.0,1.7,21.0,491.0,574.88,446.62
2016,3,11,15,30,644.0,136.0,1.6,21.0,481.0,567.54,442.5
2016,3,11,15,45,505.0,154.5,1.5,21.0,411.0,471.51,368.97
2016,3,11,16,0,366.0,173.0,1.4,21.0,341.0,384.72,301.76
2016,3,11,16,15,344.0,157.5,1.3,20.5,301.0,338.76,266.42
2016,3,11,16,30,322.0,142.0,1.2,20.0,261.0,294.35,231.14
2016,3,11,16,45,293.5,123.5,1.1,19.5,219.5,246.0,191.93
2016,3,11,17,0,265.0,105.0,1.0,19.0,178.0,200.35,154.05
2016,3,11,17,15,225.0,85.5,1.05,18.5,138.5,153.35,114.82
2016,3,11,17,30,185.0,66.0,1.1,18.0,99.0,110.79,79.06
2016,3,11,17,45,119.5,46.0,1.15,17.5,64.5,68.15,44.74
2016,3,11,18,0,54.0,26.0,1.2,17.0,30.0,31.92,14.08
2016,3,11,18,15,27.0,13.0,1.2,17.0,15.0,14.04,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.91,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.64,1.41
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,23.65,14.04
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,37.67,26.27
2016,3,12,7,45,0.0,57.5,2.1,14.5,57.5,55.74,41.82
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,73.94,57.23
2016,3,12,8,15,0.0,94.0,2.1,15.0,94.0,91.69,72.11
2016,3,12,8,30,0.0,112.0,2.1,15.0,112.0,109.49,86.78
2016,3,12,8,45,72.5,157.0,2.1,15.5,190.5,194.74,157.01
2016,3,12,9,0,145.0,202.0,2.1,16.0,269.0,290.06,233.61
2016,3,12,9,15,129.0,223.0,2.0,16.5,287.0,309.54,247.58
2016,3,12,9,30,113.0,244.0,1.9,17.0,305.0,321.88,255.86
2016,3,12,9,45,135.0,265.0,1.85,17.5,343.5,369.63,292.03
2016,3,12,10,0,157.0,286.0,1.8,18.0,382.0,413.42,324.35
2016,3,12,10,15,391.0,250.5,1.7,18.0,507.5,566.48,442.97
2016,3,12,10,30,625.0,215.0,1.6,18.0,633.0,737.57,567.86
2016,3,12,10,45,645.5,214.5,1.55,18.5,662.0,773.05,589.24
2016,3,12,11,0,666.0,214.0,1.5,19.0,691.0,807.13,610.58
2016,3,12,11,15,674.5,217.0,1.5,19.0,711.5,832.71,627.28
2016,3,12,11,30,683.0,220.0,1.5,19.0,732.0,855.94,642.37
2016,3,12,11,45,700.0,214.5,1.5,19.5,746.5,875.43,653.63
2016,3,12,12,0,717.0,209.0,1.5,20.0,761.0,892.35,663.07
2016,3,12,12,15,531.0,283.5,1.5,20.0,694.0,802.34,598.44
2016,3,12,12,30,345.0,358.0,1.5,20.0,627.0,703.95,526.64
2016,3,12,12,45,321.0,362.5,1.55,20.5,611.5,686.0,513.98
2016,3,12,13,0,297.0,367.0,1.6,21.0,596.0,666.86,499.69
2016,3,12,13,15,231.5,369.0,1.65,21.0,546.0,598.11,450.63
2016,3,12,13,30,166.0,371.0,1.7,21.0,496.0,538.83,407.57
2016,3,12,13,45,140.0,358.0,1.75,21.5,461.0,499.05,378.51
2016,3,12,14,0,114.0,345.0,1.8,22.0,426.0,451.89,343.76
2016,3,12,14,15,185.5,328.5,1.8,22.0,455.0,497.64,379.94
2016,3,12,14,30,257.0,312.0,1.8,22.0,484.0,538.24,411.32
2016,3,12,14,45,329.0,279.0,1.85,22.0,487.5,548.71,421.34
2016,3,12,15,0,401.0,246.0,1.9,22.0,491.0,553.28,427.02
2016,3,12,15,15,421.5,222.5,1.75,21.5,464.5,532.15,412.49
2016,3,12,15,30,442.0,199.0,1.6,21.0,438.0,502.0,391.21
2016,3,12,15,45,221.0,169.5,1.5,21.0,289.0,312.35,245.72
2016,3,12,16,0,0.0,140.0,1.4,21.0,140.0,137.14,105.91
2016,3,12,16,15,0.0,123.0,1.3,20.5,123.0,120.28,93.25
2016,3,12,16,30,0.0,106.0,1.2,20.0,106.0,103.46,80.03
2016,3,12,16,45,0.0,90.0,1.1,20.0,90.0,87.69,67.29
2016,3,12,17,0,0.0,74.0,1.0,20.0,74.0,71.95,54.36
2016,3,12,17,15,0.0,57.0,1.0,19.5,57.0,55.26,40.51
2016,3,12,17,30,0.0,40.0,1.0,19.0,40.0,38.64,26.47
2016,3,12,17,45,0.0,26.5,1.05,18.5,26.5,25.58,15.23
2016,3,12,18,0,0.0,13.0,1.1,18.0,13.0,12.54,3.12
2016,3,12,18,15,0.0,6.5,1.1,17.5,6.5,6.39,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,1.9,14.5,4.5,4.42,0.0
2016,3,13,7,0,0.0,9.0,2.1,15.0,9.0,8.67,0.88
2016,3,13,7,15,0.0,18.5,2.1,15.0,18.5,17.84,9.18
2016,3,13,7,30,0.0,28.0,2.1,15.0,28.0,27.02,17.22
2016,3,13,7,45,0.0,38.5,2.1,15.5,38.5,37.17,25.98
2016,3,13,8,0,0.0,49.0,2.1,16.0,49.0,47.33,34.6
2016,3,13,8,15,0.0,59.5,2.15,16.0,59.5,57.5,43.15
2016,3,13,8,30,0.0,70.0,2.2,16.0,70.0,67.67,51.59
2016,3,13,8,45,0.0,102.5,2.3,16.5,102.5,99.69,77.94
2016,3,13,9,0,0.0,135.0,2.4,17.0,135.0,132.03,104.05
2016,3,13,9,15,0.0,103.0,2.4,17.0,103.0,99.96,77.43
2016,3,13,9,30,0.0,71.0,2.4,17.0,71.0,68.66,51.49
2016,3,13,9,45,5.5,139.0,2.4,17.5,142.0,139.4,109.1
2016,3,13,10,0,11.0,207.0,2.4,18.0,213.0,212.02,166.55
2016,3,13,10,15,13.5,223.5,2.4,18.0,232.0,230.93,180.96
2016,3,13,10,30,16.0,240.0,2.4,18.0,251.0,250.02,195.58
2016,3,13,10,45,8.0,148.5,2.4,18.0,154.0,151.49,117.45
2016,3,13,11,0,0.0,57.0,2.4,18.0,57.0,55.16,39.57
2016,3,13,11,15,11.5,171.5,2.45,18.0,180.0,177.84,138.61
2016,3,13,11,30,23.0,286.0,2.5,18.0,303.0,304.36,237.04
2016,3,13,11,45,20.0,279.0,2.65,18.5,294.0,294.71,228.6
2016,3,13,12,0,17.0,272.0,2.8,19.0,285.0,284.95,220.61
2016,3,13,12,15,10.0,217.0,2.9,19.0,224.5,222.68,172.32
2016,3,13,12,30,3.0,162.0,3.0,19.0,164.0,161.07,123.9
2016,3,13,12,45,1.5,99.0,3.15,19.0,100.0,97.37,73.31
2016,3,13,13,0,0.0,36.0,3.3,19.0,36.0,34.84,22.79
2016,3,13,13,15,0.0,73.5,3.35,19.0,73.5,71.17,52.32
2016,3,13,13,30,0.0,111.0,3.4,19.0,111.0,107.76,81.8
2016,3,13,13,45,17.0,203.5,3.45,19.5,216.0,214.74,167.13
2016,3,13,14,0,34.0,296.0,3.5,20.0,321.0,331.38,257.39
2016,3,13,14,15,34.5,284.5,3.45,20.0,308.5,318.77,247.72
2016,3,13,14,30,35.0,273.0,3.4,20.0,296.0,306.06,238.38
2016,3,13,14,45,291.5,236.0,3.4,20.5,415.5,474.58,374.41
2016,3,13,15,0,548.0,199.0,3.4,21.0,535.0,617.5,484.7
2016,3,13,15,15,649.0,153.0,3.15,21.0,525.0,618.99,486.46
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,607.03,478.43
2016,3,13,15,45,725.0,103.5,2.7,21.0,470.0,553.92,437.19
2016,3,13,16,0,700.0,100.0,2.5,21.0,425.0,501.17,395.59
2016,3,13,16,15,667.0,94.5,2.15,20.5,376.5,442.96,349.18
2016,3,13,16,30,634.0,89.0,1.8,20.0,328.0,386.63,303.03
2016,3,13,16,45,600.5,79.5,1.45,20.0,279.0,328.13,253.56
2016,3,13,17,0,567.0,70.0,1.1,20.0,230.0,272.31,205.18
2016,3,13,17,15,497.0,61.5,1.05,19.0,180.0,210.1,153.0
2016,3,13,17,30,427.0,53.0,1.0,18.0,130.0,155.39,106.73
2016,3,13,17,45,331.0,39.5,1.0,17.5,87.5,99.18,61.25
2016,3,13,18,0,235.0,26.0,1.0,17.0,45.0,54.01,24.66
2016,3,13,18,15,117.5,13.0,1.0,16.5,22.5,18.52,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
