Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,21.68,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,63.06,32.23
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,110.74,70.04
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,171.28,119.67
2016,3,14,7,45,244.0,69.5,1.15,16.5,116.0,147.5,111.36
2016,3,14,8,0,0.0,89.0,1.2,17.0,89.0,86.88,67.4
2016,3,14,8,15,26.0,121.5,1.25,17.5,131.5,132.21,104.56
2016,3,14,8,30,52.0,154.0,1.3,18.0,174.0,179.06,142.27
2016,3,14,8,45,46.5,172.0,1.4,18.5,191.5,197.32,156.38
2016,3,14,9,0,41.0,190.0,1.5,19.0,209.0,215.01,169.78
2016,3,14,9,15,47.0,211.5,1.6,19.5,235.5,242.86,191.09
2016,3,14,9,30,53.0,233.0,1.7,20.0,262.0,271.24,212.47
2016,3,14,9,45,104.0,262.5,1.8,20.5,325.0,339.91,265.49
2016,3,14,10,0,155.0,292.0,1.9,21.0,388.0,418.86,324.87
2016,3,14,10,15,232.0,300.0,1.95,21.0,453.0,492.29,380.37
2016,3,14,10,30,309.0,308.0,2.0,21.0,518.0,577.46,443.24
2016,3,14,10,45,208.5,329.0,2.1,21.5,473.0,518.32,396.39
2016,3,14,11,0,108.0,350.0,2.2,22.0,428.0,452.51,344.8
2016,3,14,11,15,75.5,339.5,2.25,22.0,395.0,414.9,316.33
2016,3,14,11,30,43.0,329.0,2.3,22.0,362.0,375.86,286.32
2016,3,14,11,45,86.5,358.5,2.35,22.0,425.5,447.56,340.74
2016,3,14,12,0,130.0,388.0,2.4,22.0,489.0,528.94,400.57
2016,3,14,12,15,180.5,389.0,2.4,22.0,530.5,577.42,436.4
2016,3,14,12,30,231.0,390.0,2.4,22.0,572.0,625.5,471.72
2016,3,14,12,45,534.5,266.0,2.4,22.0,683.0,789.12,595.44
2016,3,14,13,0,838.0,142.0,2.4,22.0,794.0,930.64,693.56
2016,3,14,13,15,606.5,240.5,2.4,22.0,708.0,820.16,616.27
2016,3,14,13,30,375.0,339.0,2.4,22.0,622.0,699.21,526.9
2016,3,14,13,45,190.5,269.0,2.4,22.0,413.0,455.72,350.1
2016,3,14,14,0,6.0,199.0,2.4,22.0,204.0,200.5,152.98
2016,3,14,14,15,174.0,249.0,2.35,21.5,367.5,403.42,314.66
2016,3,14,14,30,342.0,299.0,2.3,21.0,531.0,592.52,456.92
2016,3,14,14,45,203.5,286.0,2.3,21.0,422.5,454.24,351.85
2016,3,14,15,0,65.0,273.0,2.3,21.0,314.0,325.79,252.7
2016,3,14,15,15,171.5,255.5,2.05,20.5,352.0,384.13,300.92
2016,3,14,15,30,278.0,238.0,1.8,20.0,390.0,432.64,339.59
2016,3,14,15,45,448.5,183.5,1.6,20.0,404.0,469.98,369.41
2016,3,14,16,0,619.0,129.0,1.4,20.0,418.0,487.68,382.62
2016,3,14,16,15,582.5,121.5,1.25,19.5,369.5,429.33,336.77
2016,3,14,16,30,546.0,114.0,1.1,19.0,321.0,371.55,290.73
2016,3,14,16,45,487.0,106.0,1.0,18.5,270.5,309.29,240.3
2016,3,14,17,0,428.0,98.0,0.9,18.0,220.0,252.67,193.35
2016,3,14,17,15,359.0,84.0,0.85,17.5,171.5,193.07,143.79
2016,3,14,17,30,290.0,70.0,0.8,17.0,123.0,141.1,100.46
2016,3,14,17,45,200.5,50.5,0.8,17.0,81.5,88.04,57.88
2016,3,14,18,0,111.0,31.0,0.8,17.0,40.0,44.49,22.99
2016,3,14,18,15,55.5,15.5,0.8,17.0,20.0,18.01,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,159.0,14.5,2.55,11.5,29.0,23.92,0.0
2016,3,15,7,0,318.0,29.0,2.8,12.0,58.0,70.79,37.41
2016,3,15,7,15,424.0,39.5,2.8,12.5,105.5,120.69,77.67
2016,3,15,7,30,530.0,50.0,2.8,13.0,153.0,183.05,130.22
2016,3,15,7,45,599.0,56.5,2.8,14.0,206.0,242.21,182.51
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,308.56,240.36
2016,3,15,8,15,710.0,67.5,2.85,15.5,312.0,368.09,292.47
2016,3,15,8,30,752.0,72.0,2.9,16.0,365.0,431.24,345.94
2016,3,15,8,45,785.0,74.5,3.0,16.5,416.0,490.48,394.85
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,551.25,443.41
2016,3,15,9,15,839.0,80.0,3.05,17.5,514.0,606.34,485.66
2016,3,15,9,30,860.0,83.0,3.0,18.0,561.0,658.56,524.48
2016,3,15,9,45,877.5,84.5,3.0,18.5,603.0,708.27,559.07
2016,3,15,10,0,895.0,86.0,3.0,19.0,645.0,756.7,591.44
2016,3,15,10,15,905.5,87.5,2.95,19.0,680.0,798.14,619.17
2016,3,15,10,30,916.0,89.0,2.9,19.0,715.0,837.25,644.98
2016,3,15,10,45,924.5,90.0,2.85,19.5,743.5,871.57,665.95
2016,3,15,11,0,933.0,91.0,2.8,20.0,772.0,903.01,684.72
2016,3,15,11,15,937.5,92.0,2.7,20.0,792.0,927.86,699.78
2016,3,15,11,30,942.0,93.0,2.6,20.0,812.0,949.31,712.51
2016,3,15,11,45,943.5,94.0,2.55,20.5,824.0,964.51,720.15
2016,3,15,12,0,945.0,95.0,2.5,21.0,836.0,976.03,725.43
2016,3,15,12,15,621.5,237.0,2.45,21.0,725.5,843.13,634.25
2016,3,15,12,30,298.0,379.0,2.4,21.0,615.0,684.89,515.29
2016,3,15,12,45,618.5,238.0,2.35,21.5,723.5,840.87,633.31
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,971.23,718.82
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,957.33,708.69
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,939.85,697.79
2016,3,15,13,45,921.0,97.0,2.3,22.0,782.5,915.27,682.26
2016,3,15,14,0,911.0,98.0,2.3,22.0,760.0,887.6,664.72
2016,3,15,14,15,902.0,96.5,2.25,22.0,731.0,855.15,643.5
2016,3,15,14,30,893.0,95.0,2.2,22.0,702.0,819.95,620.38
2016,3,15,14,45,875.0,95.0,2.2,22.0,665.0,776.93,592.12
2016,3,15,15,0,857.0,95.0,2.2,22.0,628.0,735.43,564.66
2016,3,15,15,15,840.5,92.5,2.1,22.0,586.0,687.35,531.56
2016,3,15,15,30,824.0,90.0,2.0,22.0,544.0,638.07,495.71
2016,3,15,15,45,797.5,88.0,1.95,22.0,496.5,582.37,454.13
2016,3,15,16,0,771.0,86.0,1.9,22.0,449.0,526.97,411.68
2016,3,15,16,15,739.5,81.5,1.7,21.5,398.5,467.06,364.85
2016,3,15,16,30,708.0,77.0,1.5,21.0,348.0,409.21,318.18
2016,3,15,16,45,663.5,71.5,1.35,20.5,296.0,346.46,266.58
2016,3,15,17,0,619.0,66.0,1.2,20.0,244.0,287.45,216.54
2016,3,15,17,15,552.0,58.0,1.2,19.0,192.5,223.46,162.66
2016,3,15,17,30,485.0,50.0,1.2,18.0,141.0,166.57,114.14
2016,3,15,17,45,381.0,39.0,1.25,17.5,96.0,107.84,66.51
2016,3,15,18,0,277.0,28.0,1.3,17.0,51.0,61.4,29.8
2016,3,15,18,15,138.5,14.0,1.35,16.5,25.5,20.84,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,22.02,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,55.19,32.5
2016,3,16,7,15,227.5,55.5,2.45,14.5,93.5,101.34,69.4
2016,3,16,7,30,313.0,75.0,2.5,15.0,137.0,156.48,114.91
2016,3,16,7,45,364.0,91.5,2.6,15.5,184.5,207.99,159.45
2016,3,16,8,0,415.0,108.0,2.7,16.0,232.0,265.02,208.32
2016,3,16,8,15,461.5,119.5,2.8,16.5,281.5,320.23,255.1
2016,3,16,8,30,508.0,131.0,2.9,17.0,331.0,379.73,304.3
2016,3,16,8,45,544.0,139.5,3.0,17.5,379.0,434.55,348.73
2016,3,16,9,0,580.0,148.0,3.1,18.0,427.0,491.8,393.91
2016,3,16,9,15,607.0,155.0,3.2,18.5,472.0,546.38,435.83
2016,3,16,9,30,634.0,162.0,3.3,19.0,517.0,599.69,475.82
2016,3,16,9,45,665.5,162.0,3.4,20.0,559.0,649.37,511.5
2016,3,16,10,0,697.0,162.0,3.5,21.0,601.0,699.38,546.56
2016,3,16,10,15,712.0,165.5,3.55,21.5,635.0,740.26,574.84
2016,3,16,10,30,727.0,169.0,3.6,22.0,669.0,779.68,601.09
2016,3,16,10,45,743.5,168.5,3.7,22.5,698.0,814.39,623.67
2016,3,16,11,0,760.0,168.0,3.8,23.0,727.0,847.17,644.79
2016,3,16,11,15,767.5,170.0,3.85,23.5,747.5,872.55,660.41
2016,3,16,11,30,775.0,172.0,3.9,24.0,768.0,895.2,674.19
2016,3,16,11,45,788.0,168.5,3.95,24.5,782.0,910.3,682.82
2016,3,16,12,0,801.0,165.0,4.0,25.0,796.0,926.34,692.22
2016,3,16,12,15,804.0,165.5,4.05,25.0,801.5,934.21,697.51
2016,3,16,12,30,807.0,166.0,4.1,25.0,807.0,938.79,700.77
2016,3,16,12,45,537.0,275.0,4.15,25.0,700.5,803.31,604.46
2016,3,16,13,0,267.0,384.0,4.2,25.0,594.0,659.25,495.65
2016,3,16,13,15,567.5,257.0,4.2,25.0,694.5,802.21,607.01
2016,3,16,13,30,868.0,130.0,4.2,25.0,795.0,927.27,695.61
2016,3,16,13,45,749.5,178.5,4.25,25.0,741.5,862.23,650.95
2016,3,16,14,0,631.0,227.0,4.3,25.0,688.0,794.37,603.34
2016,3,16,14,15,607.5,223.0,4.2,24.5,653.0,753.5,575.82
2016,3,16,14,30,584.0,219.0,4.1,24.0,618.0,709.47,545.55
2016,3,16,14,45,607.5,197.0,4.0,24.0,593.5,686.86,530.36
2016,3,16,15,0,631.0,175.0,3.9,24.0,569.0,658.31,510.54
2016,3,16,15,15,658.5,152.0,3.65,23.5,539.0,627.58,489.35
2016,3,16,15,30,686.0,129.0,3.4,23.0,509.0,592.47,464.32
2016,3,16,15,45,691.5,114.0,3.15,22.5,469.0,548.11,431.23
2016,3,16,16,0,697.0,99.0,2.9,22.0,429.0,501.42,395.41
2016,3,16,16,15,648.5,101.5,2.65,21.0,382.0,443.69,350.21
2016,3,16,16,30,600.0,104.0,2.4,20.0,335.0,389.21,306.36
2016,3,16,16,45,565.5,93.5,2.15,19.5,286.5,330.82,257.84
2016,3,16,17,0,531.0,83.0,1.9,19.0,238.0,275.27,210.37
2016,3,16,17,15,524.5,68.0,1.85,18.0,195.0,226.42,167.1
2016,3,16,17,30,518.0,53.0,1.8,17.0,152.0,177.77,122.94
2016,3,16,17,45,405.5,41.5,1.75,16.5,104.0,114.94,71.73
2016,3,16,18,0,293.0,30.0,1.7,16.0,56.0,65.42,32.86
2016,3,16,18,15,146.5,15.0,1.75,15.5,28.0,22.4,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,173.0,16.0,1.65,9.0,33.5,27.79,0.0
2016,3,17,7,0,346.0,32.0,1.8,10.0,67.0,79.56,44.61
2016,3,17,7,15,450.0,42.0,1.65,10.5,116.0,131.06,86.4
2016,3,17,7,30,554.0,52.0,1.5,11.0,165.0,194.73,140.52
2016,3,17,7,45,612.5,59.5,1.4,11.5,218.0,253.63,193.1
2016,3,17,8,0,671.0,67.0,1.3,12.0,271.0,318.49,249.84
2016,3,17,8,15,713.0,72.0,1.15,13.0,324.5,378.98,300.99
2016,3,17,8,30,755.0,77.0,1.0,14.0,378.0,443.1,352.62
2016,3,17,8,45,781.5,82.0,0.9,15.0,429.0,501.97,398.0
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,561.74,441.74
2016,3,17,9,15,829.5,90.0,0.85,16.5,527.0,616.81,482.34
2016,3,17,9,30,851.0,93.0,0.9,17.0,574.0,671.59,521.49
2016,3,17,9,45,866.5,95.5,0.95,17.5,616.0,720.98,554.64
2016,3,17,10,0,882.0,98.0,1.0,18.0,658.0,765.64,583.21
2016,3,17,10,15,893.5,100.0,1.25,18.0,693.5,807.92,613.54
2016,3,17,10,30,905.0,102.0,1.5,18.0,729.0,847.95,642.19
2016,3,17,10,45,913.0,103.5,1.75,18.5,757.5,882.03,665.42
2016,3,17,11,0,921.0,105.0,2.0,19.0,786.0,913.23,686.6
2016,3,17,11,15,926.0,106.0,2.15,19.0,806.5,938.16,703.79
2016,3,17,11,30,931.0,107.0,2.3,19.0,827.0,959.75,718.88
2016,3,17,11,45,760.0,192.0,2.5,19.5,785.0,915.75,689.17
2016,3,17,12,0,589.0,277.0,2.7,20.0,743.0,852.14,643.37
2016,3,17,12,15,761.0,194.0,2.8,20.0,799.5,930.6,700.88
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,993.64,743.32
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,989.72,741.06
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,982.07,737.03
2016,3,17,13,15,928.0,108.0,3.1,20.0,832.0,967.53,727.7
2016,3,17,13,30,924.0,107.0,3.1,20.0,818.0,949.45,716.12
2016,3,17,13,45,914.0,107.5,3.15,20.0,795.0,924.26,700.16
2016,3,17,14,0,904.0,108.0,3.2,20.0,772.0,895.99,682.11
2016,3,17,14,15,894.5,106.5,3.15,20.0,743.0,863.13,660.19
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,827.58,636.34
2016,3,17,14,45,870.5,104.0,3.1,20.0,677.0,789.82,611.12
2016,3,17,15,0,856.0,103.0,3.1,20.0,640.0,746.25,581.51
2016,3,17,15,15,839.0,100.0,2.9,20.0,598.0,697.12,546.66
2016,3,17,15,30,822.0,97.0,2.7,20.0,556.0,646.84,509.0
2016,3,17,15,45,797.0,94.5,2.55,20.0,508.0,591.37,466.6
2016,3,17,16,0,772.0,92.0,2.4,20.0,460.0,536.08,423.35
2016,3,17,16,15,740.5,87.0,2.15,19.0,409.0,476.03,376.54
2016,3,17,16,30,709.0,82.0,1.9,18.0,358.0,416.83,328.86
2016,3,17,16,45,658.5,77.5,1.65,17.5,304.5,352.43,275.15
2016,3,17,17,0,608.0,73.0,1.4,17.0,251.0,292.4,223.71
2016,3,17,17,15,540.5,64.5,1.4,16.0,199.0,228.09,169.06
2016,3,17,17,30,473.0,56.0,1.4,15.0,147.0,170.96,119.89
2016,3,17,17,45,360.5,44.0,1.45,14.5,100.5,110.11,70.34
2016,3,17,18,0,248.0,32.0,1.5,14.0,54.0,62.1,32.81
2016,3,17,18,15,124.0,16.0,1.6,13.5,27.0,21.54,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,170.0,17.5,1.35,7.5,35.5,29.86,3.98
2016,3,18,7,0,340.0,35.0,1.5,8.0,71.0,82.96,48.4
2016,3,18,7,15,442.0,45.5,1.5,8.5,120.5,134.65,90.7
2016,3,18,7,30,544.0,56.0,1.5,9.0,170.0,198.26,145.25
2016,3,18,7,45,610.5,63.0,1.55,10.0,225.0,258.78,199.0
2016,3,18,8,0,677.0,70.0,1.6,11.0,280.0,326.16,257.71
2016,3,18,8,15,718.0,75.5,1.55,12.0,334.0,387.63,310.24
2016,3,18,8,30,759.0,81.0,1.5,13.0,388.0,451.77,362.81
2016,3,18,8,45,784.5,86.5,1.5,14.0,439.0,510.94,409.59
2016,3,18,9,0,810.0,92.0,1.5,15.0,490.0,570.88,455.02
2016,3,18,9,15,831.0,95.5,1.55,15.0,537.5,626.33,497.53
2016,3,18,9,30,852.0,99.0,1.6,15.0,585.0,681.44,538.67
2016,3,18,9,45,868.0,101.5,1.65,15.5,627.0,731.26,572.96
2016,3,18,10,0,884.0,104.0,1.7,16.0,669.0,779.68,604.82
2016,3,18,10,15,895.0,106.0,1.75,16.0,704.5,818.24,630.51
2016,3,18,10,30,906.0,108.0,1.8,16.0,740.0,857.9,656.89
2016,3,18,10,45,918.0,107.5,1.85,16.5,769.5,893.2,678.85
2016,3,18,11,0,930.0,107.0,1.9,17.0,799.0,925.8,698.86
2016,3,18,11,15,935.0,108.0,1.9,17.0,819.0,950.87,714.51
2016,3,18,11,30,940.0,109.0,1.9,17.0,839.0,972.56,728.01
2016,3,18,11,45,942.5,109.5,1.95,17.5,851.0,987.91,736.66
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,999.6,743.05
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,1004.69,746.68
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,1005.99,748.04
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,1002.36,746.33
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,994.94,742.3
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,981.17,733.09
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,963.78,721.66
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.5,940.48,705.09
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,913.84,686.45
2016,3,18,14,15,921.0,101.5,1.9,18.5,759.5,881.51,666.08
2016,3,18,14,30,913.0,100.0,1.8,18.0,730.0,846.3,643.7
2016,3,18,14,45,901.5,97.5,1.7,18.0,694.0,804.66,615.57
2016,3,18,15,0,890.0,95.0,1.6,18.0,658.0,760.81,585.78
2016,3,18,15,15,874.5,92.5,1.45,18.0,615.0,715.04,553.95
2016,3,18,15,30,859.0,90.0,1.3,18.0,572.0,664.75,517.42
2016,3,18,15,45,837.5,87.0,1.2,18.0,524.0,609.17,475.89
2016,3,18,16,0,816.0,84.0,1.1,18.0,476.0,553.37,433.15
2016,3,18,16,15,786.0,80.0,1.0,17.5,424.0,492.27,385.96
2016,3,18,16,30,756.0,76.0,0.9,17.0,372.0,432.49,338.18
2016,3,18,16,45,710.0,71.0,0.8,17.0,318.0,367.19,284.11
2016,3,18,17,0,664.0,66.0,0.7,17.0,264.0,305.33,231.37
2016,3,18,17,15,598.5,59.0,0.7,16.5,210.5,239.92,175.85
2016,3,18,17,30,533.0,52.0,0.7,16.0,157.0,181.38,125.41
2016,3,18,17,45,420.0,41.5,0.75,15.5,108.5,118.28,74.22
2016,3,18,18,0,307.0,31.0,0.8,15.0,60.0,68.53,35.64
2016,3,18,18,15,153.5,15.5,0.85,14.5,30.0,23.03,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,5.5,0.8,9.5,5.5,5.3,0.0
2016,3,19,7,0,0.0,11.0,0.9,10.0,11.0,10.6,3.19
2016,3,19,7,15,0.0,23.5,1.3,10.0,23.5,22.67,13.81
2016,3,19,7,30,0.0,36.0,1.7,10.0,36.0,34.76,24.47
2016,3,19,7,45,0.0,49.5,2.1,10.0,49.5,47.82,35.89
2016,3,19,8,0,0.0,63.0,2.5,10.0,63.0,60.89,47.16
2016,3,19,8,15,0.0,69.5,2.65,10.0,69.5,67.19,52.47
2016,3,19,8,30,0.0,76.0,2.8,10.0,76.0,73.49,57.7
2016,3,19,8,45,0.0,43.0,2.95,10.5,43.0,41.54,30.11
2016,3,19,9,0,0.0,10.0,3.1,11.0,10.0,9.65,2.64
2016,3,19,9,15,0.0,64.5,3.1,11.0,64.5,62.36,47.54
2016,3,19,9,30,0.0,119.0,3.1,11.0,119.0,115.65,92.05
2016,3,19,9,45,0.0,82.0,3.1,11.0,82.0,79.34,61.43
2016,3,19,10,0,0.0,45.0,3.1,11.0,45.0,43.51,31.21
2016,3,19,10,15,0.0,50.5,3.0,11.0,50.5,48.85,35.64
2016,3,19,10,30,0.0,56.0,2.9,11.0,56.0,54.18,40.04
2016,3,19,10,45,0.0,61.5,2.8,11.5,61.5,59.52,44.34
2016,3,19,11,0,0.0,67.0,2.7,12.0,67.0,64.86,48.62
2016,3,19,11,15,0.0,95.5,2.55,12.0,95.5,92.54,71.44
2016,3,19,11,30,0.0,124.0,2.4,12.0,124.0,120.57,94.32
2016,3,19,11,45,1.5,143.0,2.3,12.0,144.5,140.74,110.69
2016,3,19,12,0,3.0,162.0,2.2,12.0,165.0,161.01,127.05
2016,3,19,12,15,5.5,182.0,2.1,12.0,186.5,183.29,144.99
2016,3,19,12,30,8.0,202.0,2.0,12.0,208.0,205.65,162.86
2016,3,19,12,45,6.5,188.5,1.9,12.5,193.5,190.71,150.5
2016,3,19,13,0,5.0,175.0,1.8,13.0,179.0,175.79,138.29
2016,3,19,13,15,2.5,116.0,1.8,13.0,118.0,114.99,89.29
2016,3,19,13,30,0.0,57.0,1.8,13.0,57.0,55.18,40.28
2016,3,19,13,45,0.0,63.5,1.85,13.0,63.5,61.47,45.59
2016,3,19,14,0,0.0,70.0,1.9,13.0,70.0,67.76,50.85
2016,3,19,14,15,4.0,139.5,2.1,12.5,142.5,139.19,109.92
2016,3,19,14,30,8.0,209.0,2.3,12.0,215.0,211.79,169.15
2016,3,19,14,45,4.0,148.5,2.5,12.0,151.5,147.9,117.43
2016,3,19,15,0,0.0,88.0,2.7,12.0,88.0,85.17,65.89
2016,3,19,15,15,0.0,82.0,2.85,11.5,82.0,79.34,61.39
2016,3,19,15,30,0.0,76.0,3.0,11.0,76.0,73.51,56.79
2016,3,19,15,45,0.0,56.0,3.15,11.0,56.0,54.13,40.56
2016,3,19,16,0,0.0,36.0,3.3,11.0,36.0,34.77,24.19
2016,3,19,16,15,0.0,32.0,3.45,10.5,32.0,30.9,21.01
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,27.03,17.79
2016,3,19,16,45,0.0,23.5,3.75,9.5,23.5,22.68,14.11
2016,3,19,17,0,0.0,19.0,3.9,9.0,19.0,18.33,10.37
2016,3,19,17,15,0.0,14.5,4.05,8.5,14.5,13.98,6.57
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,9.64,2.73
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,6.26,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.89,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.44,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,6.0,3.0,2.0,6.0,5.78,0.0
2016,3,20,7,0,0.0,12.0,3.1,2.0,12.0,11.57,4.29
2016,3,20,7,15,0.0,21.0,3.1,2.0,21.0,20.26,12.23
2016,3,20,7,30,0.0,30.0,3.1,2.0,30.0,28.95,20.16
2016,3,20,7,45,0.0,39.5,3.1,2.5,39.5,38.14,28.39
2016,3,20,8,0,0.0,49.0,3.1,3.0,49.0,47.33,36.48
2016,3,20,8,15,0.0,48.0,3.05,3.0,48.0,46.36,35.54
2016,3,20,8,30,0.0,47.0,3.0,3.0,47.0,45.4,34.58
2016,3,20,8,45,0.0,53.5,3.0,3.5,53.5,51.7,39.91
2016,3,20,9,0,0.0,60.0,3.0,4.0,60.0,58.0,45.18
2016,3,20,9,15,6.0,130.0,2.95,4.0,133.5,130.38,107.5
2016,3,20,9,30,12.0,200.0,2.9,4.0,207.0,204.78,170.02
2016,3,20,9,45,16.5,221.0,2.85,4.5,232.0,229.58,189.82
2016,3,20,10,0,21.0,242.0,2.8,5.0,257.0,254.75,209.83
2016,3,20,10,15,10.5,182.5,2.7,5.0,190.0,186.98,153.16
2016,3,20,10,30,0.0,123.0,2.6,5.0,123.0,119.53,96.29
2016,3,20,10,45,4.5,171.5,2.55,5.5,175.0,171.46,139.56
2016,3,20,11,0,9.0,220.0,2.5,6.0,227.0,224.1,182.38
2016,3,20,11,15,17.5,263.5,2.45,6.0,277.5,275.88,224.26
2016,3,20,11,30,26.0,307.0,2.4,6.0,328.0,336.47,272.47
2016,3,20,11,45,19.5,281.0,2.4,6.5,297.0,295.99,239.21
2016,3,20,12,0,13.0,255.0,2.4,7.0,266.0,263.66,212.75
2016,3,20,12,15,9.0,215.0,2.35,7.0,222.5,219.61,177.15
2016,3,20,12,30,5.0,175.0,2.3,7.0,179.0,175.84,141.46
2016,3,20,12,45,4.0,166.5,2.25,7.0,170.0,166.43,133.81
2016,3,20,13,0,3.0,158.0,2.2,7.0,161.0,157.02,126.08
2016,3,20,13,15,2.0,154.5,2.1,7.0,156.5,152.58,122.45
2016,3,20,13,30,1.0,151.0,2.0,7.0,152.0,148.17,118.84
2016,3,20,13,45,13.5,220.5,1.95,7.0,231.0,228.69,185.32
2016,3,20,14,0,26.0,290.0,1.9,7.0,310.0,309.83,250.63
2016,3,20,14,15,30.5,288.5,1.85,7.0,311.0,318.76,257.74
2016,3,20,14,30,35.0,287.0,1.8,7.0,312.0,319.95,259.12
2016,3,20,14,45,33.0,270.5,1.75,7.0,293.0,299.93,243.51
2016,3,20,15,0,31.0,254.0,1.7,7.0,274.0,280.01,228.0
2016,3,20,15,15,16.0,209.5,1.7,7.0,220.0,217.36,177.35
2016,3,20,15,30,1.0,165.0,1.7,7.0,166.0,162.13,132.0
2016,3,20,15,45,0.5,110.5,1.7,7.0,111.0,107.6,86.72
2016,3,20,16,0,0.0,56.0,1.7,7.0,56.0,54.12,41.33
2016,3,20,16,15,0.0,49.5,1.65,6.5,49.5,47.82,36.14
2016,3,20,16,30,0.0,43.0,1.6,6.0,43.0,41.53,30.85
2016,3,20,16,45,0.0,36.5,1.55,6.0,36.5,35.24,25.43
2016,3,20,17,0,0.0,30.0,1.5,6.0,30.0,28.95,19.94
2016,3,20,17,15,0.0,23.5,1.3,5.5,23.5,22.67,14.42
2016,3,20,17,30,0.0,17.0,1.1,5.0,17.0,16.39,8.82
2016,3,20,17,45,0.0,11.5,0.95,5.0,11.5,11.08,3.99
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,5.78,0.0
2016,3,20,18,15,0.0,3.0,0.7,4.5,3.0,2.89,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,21.0,2.55,1.5,41.5,35.88,14.22
2016,3,21,7,0,339.0,42.0,2.9,2.0,83.0,93.31,59.29
2016,3,21,7,15,435.0,54.0,3.15,2.5,134.0,146.41,104.35
2016,3,21,7,30,531.0,66.0,3.4,3.0,185.0,210.7,161.4
2016,3,21,7,45,604.5,72.0,3.65,3.5,241.5,272.47,218.03
2016,3,21,8,0,678.0,78.0,3.9,4.0,298.0,341.85,280.93
2016,3,21,8,15,720.0,84.0,4.0,4.5,353.5,404.77,337.61
2016,3,21,8,30,762.0,90.0,4.1,5.0,409.0,470.94,395.43
2016,3,21,8,45,802.5,91.0,4.2,5.5,464.0,533.19,448.56
2016,3,21,9,0,843.0,92.0,4.3,6.0,519.0,598.23,502.43
2016,3,21,9,15,864.0,95.5,4.25,6.0,567.5,655.29,548.72
2016,3,21,9,30,885.0,99.0,4.2,6.0,616.0,711.9,593.41
2016,3,21,9,45,905.0,99.5,4.2,6.5,660.0,760.79,628.45
2016,3,21,10,0,925.0,100.0,4.2,7.0,704.0,811.13,663.77
2016,3,21,10,15,935.0,102.0,4.15,7.5,740.0,853.63,692.27
2016,3,21,10,30,945.0,104.0,4.1,8.0,776.0,893.63,718.53
2016,3,21,10,45,951.5,105.5,4.1,8.5,804.0,927.38,740.36
2016,3,21,11,0,958.0,107.0,4.1,9.0,832.0,958.02,759.96
2016,3,21,11,15,962.5,108.0,4.1,9.0,852.0,983.05,776.81
2016,3,21,11,30,967.0,109.0,4.1,9.0,872.0,1004.56,791.25
2016,3,21,11,45,967.0,110.5,4.1,9.5,883.5,1018.81,799.18
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,1029.25,804.58
2016,3,21,12,15,967.0,112.5,4.1,10.0,897.5,1034.76,808.16
2016,3,21,12,30,967.0,113.0,4.1,10.0,900.0,1036.4,809.21
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.0,1032.42,805.38
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,1024.56,798.99
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,1009.3,788.77
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,990.35,776.12
2016,3,21,13,45,958.0,104.5,4.2,11.0,839.5,967.11,760.52
2016,3,21,14,0,955.0,102.0,4.2,11.0,817.0,940.36,742.49
2016,3,21,14,15,946.0,100.5,4.15,11.0,787.0,906.26,718.82
2016,3,21,14,30,937.0,99.0,4.1,11.0,757.0,869.28,693.08
2016,3,21,14,45,926.0,97.0,4.05,11.0,719.5,827.54,663.73
2016,3,21,15,0,915.0,95.0,4.0,11.0,682.0,783.48,632.47
2016,3,21,15,15,899.0,92.5,3.9,10.5,638.0,733.32,597.22
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,684.21,561.37
2016,3,21,15,45,860.5,87.0,3.7,10.0,545.0,626.71,515.79
2016,3,21,16,0,838.0,84.0,3.6,10.0,496.0,569.04,468.95
2016,3,21,16,15,808.5,80.5,3.25,9.5,443.0,507.4,417.87
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,446.99,366.32
2016,3,21,16,45,735.5,72.0,2.6,9.0,334.5,380.87,308.3
2016,3,21,17,0,692.0,67.0,2.3,9.0,279.0,318.49,252.1
2016,3,21,17,15,628.0,60.0,2.1,8.0,224.5,251.61,192.63
2016,3,21,17,30,564.0,53.0,1.9,7.0,170.0,191.42,138.39
2016,3,21,17,45,461.0,43.0,1.7,6.0,120.0,128.32,84.39
2016,3,21,18,0,358.0,33.0,1.5,5.0,70.0,77.34,43.1
2016,3,21,18,15,179.0,16.5,1.5,4.5,35.0,26.13,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,0.5,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,1.0,12.0,12.67,0.0
2016,3,22,6,45,224.0,26.0,1.1,2.0,50.5,46.53,21.33
2016,3,22,7,0,382.0,41.0,1.2,3.0,89.0,99.81,62.92
2016,3,22,7,15,476.0,51.0,1.2,3.5,140.5,153.38,108.32
2016,3,22,7,30,570.0,61.0,1.2,4.0,192.0,217.84,165.09
2016,3,22,7,45,638.0,66.5,1.2,5.0,248.0,279.72,220.57
2016,3,22,8,0,706.0,72.0,1.2,6.0,304.0,348.55,280.77
2016,3,22,8,15,744.5,77.0,1.45,7.0,359.0,410.15,334.5
2016,3,22,8,30,783.0,82.0,1.7,8.0,414.0,474.83,389.0
2016,3,22,8,45,814.5,84.5,1.95,9.0,466.5,535.5,438.66
2016,3,22,9,0,846.0,87.0,2.2,10.0,519.0,597.42,487.7
2016,3,22,9,15,865.5,90.0,2.4,10.5,566.5,653.11,531.17
2016,3,22,9,30,885.0,93.0,2.6,11.0,614.0,708.21,572.97
2016,3,22,9,45,900.0,95.0,2.8,11.5,656.5,755.14,605.97
2016,3,22,10,0,915.0,97.0,3.0,12.0,699.0,803.09,639.39
2016,3,22,10,15,925.0,99.0,3.1,12.0,734.5,845.19,668.84
2016,3,22,10,30,935.0,101.0,3.2,12.0,770.0,884.83,696.39
2016,3,22,10,45,942.5,102.0,3.35,12.5,798.0,918.57,718.68
2016,3,22,11,0,950.0,103.0,3.5,13.0,826.0,949.27,738.78
2016,3,22,11,15,955.0,104.0,3.6,13.0,846.5,974.51,756.1
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,996.29,771.12
2016,3,22,11,45,963.0,105.5,3.8,13.5,879.0,1012.09,780.66
2016,3,22,12,0,966.0,106.0,3.9,14.0,891.0,1024.15,787.76
2016,3,22,12,15,966.5,106.0,3.95,14.0,894.5,1029.51,791.51
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,1031.01,792.8
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,1026.74,788.82
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,1018.63,782.39
2016,3,22,13,15,960.5,105.0,4.1,15.0,873.0,1003.81,772.61
2016,3,22,13,30,957.0,104.0,4.1,15.0,859.0,985.3,760.44
2016,3,22,13,45,949.5,104.0,4.15,15.0,836.0,960.73,744.42
2016,3,22,14,0,942.0,104.0,4.2,15.0,813.0,932.88,726.11
2016,3,22,14,15,933.0,102.5,4.2,15.0,782.5,899.04,703.26
2016,3,22,14,30,924.0,101.0,4.2,15.0,752.0,862.37,678.3
2016,3,22,14,45,908.5,100.5,4.25,15.0,714.0,819.07,648.62
2016,3,22,15,0,893.0,100.0,4.3,15.0,676.0,773.83,617.34
2016,3,22,15,15,876.5,97.5,4.2,15.0,632.5,726.92,583.59
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,675.57,545.29
2016,3,22,15,45,835.5,92.5,4.05,15.0,539.5,618.31,500.69
2016,3,22,16,0,811.0,90.0,4.0,15.0,490.0,561.12,455.04
2016,3,22,16,15,781.0,85.5,3.75,14.5,438.0,499.41,405.02
2016,3,22,16,30,751.0,81.0,3.5,14.0,386.0,439.05,354.6
2016,3,22,16,45,708.0,75.5,3.3,13.5,331.0,374.35,299.35
2016,3,22,17,0,665.0,70.0,3.1,13.0,276.0,312.79,245.22
2016,3,22,17,15,603.0,62.5,2.95,12.0,222.0,247.42,187.73
2016,3,22,17,30,541.0,55.0,2.8,11.0,168.0,188.54,135.27
2016,3,22,17,45,441.0,44.5,2.65,10.5,118.5,126.69,82.73
2016,3,22,18,0,341.0,34.0,2.5,10.0,69.0,76.61,42.62
2016,3,22,18,15,170.5,17.0,2.6,9.5,34.5,26.34,0.69
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,11.24,0.0
2016,3,23,6,45,160.5,29.5,3.15,6.5,48.5,44.92,22.91
2016,3,23,7,0,276.0,49.0,3.3,7.0,86.0,92.52,60.75
2016,3,23,7,15,361.5,64.5,3.35,7.5,135.5,143.64,103.64
2016,3,23,7,30,447.0,80.0,3.4,8.0,185.0,204.77,156.8
2016,3,23,7,45,523.5,88.0,3.45,8.5,241.0,266.27,211.25
2016,3,23,8,0,600.0,96.0,3.5,9.0,297.0,334.91,271.37
2016,3,23,8,15,642.0,103.5,3.6,10.0,351.0,395.48,323.66
2016,3,23,8,30,684.0,111.0,3.7,11.0,405.0,459.43,377.08
2016,3,23,8,45,727.0,113.0,3.85,12.0,458.5,521.18,427.29
2016,3,23,9,0,770.0,115.0,4.0,13.0,512.0,585.49,477.96
2016,3,23,9,15,791.5,119.5,4.1,13.5,559.5,640.82,520.87
2016,3,23,9,30,813.0,124.0,4.2,14.0,607.0,694.45,561.48
2016,3,23,9,45,837.0,124.0,4.3,14.5,650.5,745.97,599.15
2016,3,23,10,0,861.0,124.0,4.4,15.0,694.0,796.74,634.5
2016,3,23,10,15,872.0,126.5,4.45,15.5,729.5,838.68,662.66
2016,3,23,10,30,883.0,129.0,4.5,16.0,765.0,878.36,688.93
2016,3,23,10,45,896.0,128.0,4.6,16.5,794.0,913.53,712.15
2016,3,23,11,0,909.0,127.0,4.7,17.0,823.0,941.14,729.93
2016,3,23,11,15,914.0,128.0,4.75,17.0,843.0,965.49,746.52
2016,3,23,11,30,919.0,129.0,4.8,17.0,863.0,986.52,760.86
2016,3,23,11,45,927.0,127.0,4.85,17.5,876.0,1003.75,771.17
2016,3,23,12,0,935.0,125.0,4.9,18.0,889.0,1017.47,779.15
2016,3,23,12,15,935.5,125.0,4.9,18.0,892.0,1022.61,782.41
2016,3,23,12,30,936.0,125.0,4.9,18.0,895.0,1024.0,783.3
2016,3,23,12,45,940.5,121.5,4.95,18.5,891.0,1021.69,780.7
2016,3,23,13,0,945.0,118.0,5.0,19.0,887.0,1015.57,775.65
2016,3,23,13,15,941.0,117.0,5.0,19.0,872.5,1000.41,765.6
2016,3,23,13,30,937.0,116.0,5.0,19.0,858.0,981.66,753.22
2016,3,23,13,45,933.5,114.0,5.0,19.0,836.5,958.81,738.06
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,932.57,720.58
2016,3,23,14,15,921.0,110.0,4.95,19.0,784.5,898.43,697.18
2016,3,23,14,30,912.0,108.0,4.9,19.0,754.0,861.5,671.76
2016,3,23,14,45,901.0,105.5,4.9,19.0,717.0,819.89,643.15
2016,3,23,15,0,890.0,103.0,4.9,19.0,680.0,779.23,615.04
2016,3,23,15,15,874.0,100.0,4.75,18.5,636.5,729.02,579.99
2016,3,23,15,30,858.0,97.0,4.6,18.0,593.0,677.49,542.47
2016,3,23,15,45,833.5,94.5,4.45,18.0,543.5,620.24,497.72
2016,3,23,16,0,809.0,92.0,4.3,18.0,494.0,563.07,452.08
2016,3,23,16,15,779.0,87.5,4.05,17.5,441.5,501.38,402.52
2016,3,23,16,30,749.0,83.0,3.8,17.0,389.0,441.05,352.67
2016,3,23,16,45,700.0,79.0,3.6,16.5,333.5,375.48,297.35
2016,3,23,17,0,651.0,75.0,3.4,16.0,278.0,313.68,243.75
2016,3,23,17,15,588.0,66.5,3.25,15.0,224.0,247.66,186.48
2016,3,23,17,30,525.0,58.0,3.1,14.0,170.0,188.28,134.32
2016,3,23,17,45,421.5,47.0,3.0,13.5,120.0,126.1,82.27
2016,3,23,18,0,318.0,36.0,2.9,13.0,70.0,76.13,42.87
2016,3,23,18,15,159.0,18.0,2.9,12.5,35.0,26.86,2.85
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
