Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.76,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,46.32,24.8
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,96.64,62.57
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,147.3,104.62
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,209.02,157.66
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,228.21,180.07
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,232.98,187.86
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,287.01,233.2
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,346.31,282.05
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,452.53,367.87
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,575.23,464.39
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,629.3,506.01
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,681.8,545.99
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,731.86,582.14
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,781.12,616.05
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,822.56,645.3
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,861.86,672.91
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,896.21,695.56
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,927.93,716.25
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,804.77,624.39
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,660.19,509.29
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,624.37,482.07
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,594.91,458.77
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,807.59,626.43
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,996.84,762.78
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,991.21,756.3
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,976.21,744.68
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,960.89,734.49
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,942.3,722.12
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,916.79,704.95
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,888.52,685.87
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,855.51,664.42
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,820.13,641.14
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,780.31,613.46
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,736.47,582.58
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,686.67,546.27
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,636.22,508.72
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,582.01,466.53
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,528.05,423.66
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,468.15,375.78
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,410.33,328.31
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,350.15,277.32
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,292.84,227.54
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,230.07,173.59
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,173.36,124.62
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,115.71,77.0
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,69.39,40.85
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,26.37,4.88
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.9,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.58,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,37.48,21.76
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,69.45,47.81
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,107.04,78.99
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,151.24,116.2
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,194.64,152.68
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,243.48,193.52
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,239.76,192.23
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,224.29,179.7
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,281.93,225.75
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,340.23,271.42
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,345.95,274.61
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,342.9,270.89
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,383.63,301.52
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,431.74,336.99
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,454.45,353.24
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,476.81,369.22
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,605.87,467.81
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,742.47,567.57
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,743.53,565.49
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,734.89,557.72
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,534.54,410.49
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,321.8,246.89
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,403.02,309.66
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,476.66,364.81
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,598.92,457.68
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,718.82,545.74
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,719.69,546.58
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,718.62,546.84
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,682.1,520.66
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,645.45,494.37
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,585.02,449.73
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,519.82,401.21
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,554.85,430.56
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,575.61,448.55
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,607.27,475.86
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,622.29,490.0
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,532.01,420.46
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,452.28,358.26
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,410.83,325.95
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,367.03,290.45
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,310.55,243.47
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,259.59,200.56
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,204.34,154.8
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,154.37,112.88
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,103.35,70.87
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,61.64,37.65
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,25.06,6.27
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.85,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,17.23,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,50.15,29.36
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,100.7,67.69
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,150.99,110.08
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,210.47,161.73
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,267.15,212.02
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,331.26,267.9
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,388.86,317.39
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,449.65,368.03
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,418.45,342.17
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,357.87,290.76
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,439.96,356.42
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,525.43,422.65
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,546.88,436.18
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,564.79,446.93
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,594.19,466.31
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,622.24,484.12
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,559.02,433.25
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,489.32,377.63
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,449.92,347.09
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,409.05,315.1
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,572.03,439.91
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,737.65,559.45
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,637.17,483.44
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,534.98,406.83
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,550.7,418.7
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,557.07,423.07
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,506.25,385.76
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,464.26,354.83
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,487.94,373.58
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,517.47,395.83
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,443.51,341.57
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,379.08,293.91
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,313.14,244.32
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,244.04,191.17
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,165.16,129.69
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,88.06,67.61
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,87.57,67.57
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,87.11,67.41
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,67.19,51.15
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,47.34,34.7
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,40.56,29.07
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,33.79,23.36
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,27.02,17.61
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,20.26,11.76
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,13.98,6.24
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.71,0.72
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.85,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,3.37,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,5.78,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,9.16,2.27
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,12.53,5.25
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,16.4,8.59
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,20.26,11.88
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,39.6,28.44
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,58.96,44.8
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,67.68,51.88
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,76.41,58.9
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,103.75,81.41
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,131.34,103.82
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,170.49,135.48
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,210.19,167.14
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,190.88,151.15
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,171.49,135.28
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,214.34,169.23
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,257.68,202.8
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,268.93,211.14
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,280.19,219.57
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,272.36,212.84
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,264.46,206.2
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,279.59,218.08
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,294.69,229.86
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,279.04,217.89
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,263.38,205.98
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,242.74,190.09
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,222.16,174.15
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,199.23,156.21
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,176.45,138.26
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,149.34,116.86
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,122.44,95.41
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,101.79,78.76
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,81.3,62.1
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,61.9,46.2
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,42.53,30.16
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,52.2,38.39
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,61.87,46.65
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,43.47,31.35
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,25.1,15.87
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,21.71,13.03
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,18.33,10.16
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,14.95,7.27
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,11.57,4.33
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,8.19,1.34
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,4.82,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,2.41,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,8.85,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,24.6,1.21
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,64.26,34.38
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,119.08,75.92
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,126.13,92.8
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,108.2,85.53
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,136.44,109.42
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,165.8,133.84
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,195.38,158.04
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,225.65,182.37
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,327.79,265.38
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,445.12,358.44
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,578.78,465.87
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,721.79,576.71
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,772.92,611.31
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,822.68,644.92
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,865.74,674.25
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,906.34,701.62
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,940.65,724.4
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,971.86,744.99
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,996.98,760.89
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,1018.57,774.68
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,1032.81,782.28
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,1043.22,787.42
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,1049.16,791.19
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,1051.21,792.5
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,1045.05,788.45
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,1035.05,781.99
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,1020.68,772.1
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,1002.62,759.85
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,977.34,743.39
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,948.76,724.72
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,915.54,703.88
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,879.39,680.85
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,836.82,651.82
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,792.02,620.99
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,742.57,587.18
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,691.65,551.5
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,637.56,509.88
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,580.78,465.26
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,519.23,416.06
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,458.69,366.18
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,393.86,311.58
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,331.95,257.8
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,265.82,200.3
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,205.58,146.98
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,142.53,93.32
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,90.01,51.01
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,38.73,13.43
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,9.53,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,10.81,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,31.35,6.7
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,73.58,41.84
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,130.4,86.28
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,186.68,135.6
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,251.86,194.05
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,313.4,249.84
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,379.53,308.26
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,441.27,361.88
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,504.98,415.35
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,563.59,463.0
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,622.41,509.21
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,677.17,551.58
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,731.29,591.74
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,779.57,624.38
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,825.98,655.09
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,863.45,678.53
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,902.02,702.41
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,934.45,721.59
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,963.85,738.45
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,987.63,752.68
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,1008.01,764.59
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,1022.47,771.09
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,1033.3,775.22
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,1037.98,776.81
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,1038.92,776.07
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,1034.9,771.46
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,1027.11,764.57
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,1011.99,753.83
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,993.29,740.92
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,969.61,724.86
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,942.59,706.7
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,909.06,684.26
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,872.73,659.99
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,831.06,632.66
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,790.24,605.77
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,740.35,572.26
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,689.1,536.66
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,633.43,495.79
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,577.4,453.54
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,515.81,406.26
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,455.38,358.29
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,391.63,305.59
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,330.53,253.5
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,264.91,197.73
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,205.29,146.01
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,142.53,93.45
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,90.31,51.88
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,40.12,15.35
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,10.56,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,11.3,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,31.81,9.54
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,74.33,43.53
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,131.11,88.1
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,186.62,136.41
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,250.93,193.24
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,312.0,247.59
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,378.37,304.96
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,439.35,357.24
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,502.27,409.41
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,560.75,455.86
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,619.87,501.24
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,674.33,542.18
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,728.06,580.75
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,775.19,612.52
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,820.41,642.5
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,856.86,666.8
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,894.31,691.7
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,925.14,710.89
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,952.75,727.82
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,975.13,742.15
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,994.17,754.29
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,1005.8,760.54
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,1013.75,764.48
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,1017.27,767.04
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,1017.16,767.34
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,1009.42,761.22
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,998.19,752.95
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,982.2,742.63
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,968.34,733.9
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,938.36,714.54
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,905.87,693.48
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,871.98,672.31
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,835.7,649.24
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,789.91,617.92
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,745.28,587.17
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,666.69,529.6
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,592.24,473.75
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,513.11,412.08
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,443.77,356.94
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,418.92,337.78
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,388.6,312.6
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,327.45,261.16
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,274.18,215.66
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,218.3,168.34
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,167.64,124.86
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,115.65,81.34
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,71.43,45.74
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,33.34,15.64
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.86,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,5.9,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,11.57,2.04
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,26.55,16.49
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,41.55,29.7
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,59.54,45.34
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,77.6,60.8
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,97.2,77.24
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,116.86,93.42
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,146.27,117.43
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,176.73,142.02
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,234.59,188.9
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,293.05,235.56
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,372.11,298.67
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,452.65,361.89
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,497.82,396.05
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,550.44,435.46
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,494.23,389.59
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,430.71,337.73
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,426.25,333.04
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,420.92,327.56
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,537.66,418.46
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,649.41,503.25
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,552.09,426.83
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,443.84,341.93
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,413.97,319.18
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,383.92,296.01
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,412.22,317.27
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,440.26,338.01
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,471.25,361.87
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,501.33,384.86
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,471.43,362.26
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,441.75,339.98
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,408.0,315.06
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,374.71,290.46
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,512.55,401.16
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,627.52,490.19
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,368.58,292.34
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,125.37,96.5
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,159.14,124.51
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,192.45,151.6
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,121.84,95.08
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,53.15,38.86
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,45.88,32.97
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,38.62,26.96
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,31.37,20.92
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,24.12,14.78
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,17.84,9.34
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,11.57,3.87
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,6.26,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.98,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,2.46,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,4.82,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,11.08,3.41
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,17.36,8.84
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,25.09,15.48
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,32.82,22.06
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,41.52,29.38
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,50.24,36.61
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,102.1,79.6
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,154.94,122.68
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,176.31,139.41
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,198.12,156.32
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,164.85,128.8
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,131.26,101.13
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,140.14,107.81
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,149.03,114.43
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,166.45,128.09
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,184.05,141.83
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,152.76,116.61
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,121.5,91.49
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,124.48,93.76
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,127.45,96.01
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,210.38,161.13
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,294.42,225.79
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,398.21,305.75
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,495.74,379.57
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,521.97,399.34
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,555.88,424.81
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,439.02,337.16
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,324.74,249.76
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,363.23,279.98
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,393.71,303.67
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,352.0,271.82
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,304.71,235.68
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,267.0,206.8
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,229.87,178.16
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,207.77,161.52
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,185.94,144.91
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,173.84,135.67
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,161.89,126.5
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,143.64,112.19
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,125.59,97.92
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,108.88,84.59
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,92.21,71.1
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,75.59,57.55
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,59.02,43.77
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,43.48,30.52
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,28.0,17.23
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,16.4,6.45
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.91,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,12.9,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,27.31,13.51
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,54.82,37.03
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,86.85,63.48
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,121.33,93.0
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,159.13,125.54
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,96.81,75.9
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,24.13,15.06
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,94.42,74.66
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,166.49,134.28
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,190.73,153.38
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,215.49,172.74
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,453.25,369.42
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,708.55,568.37
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,758.38,601.49
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,807.35,635.02
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,782.17,614.32
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,738.81,577.4
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,672.41,524.09
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,596.49,462.66
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,803.67,626.47
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,1000.13,767.27
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,1018.46,778.32
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,1033.36,788.39
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,1038.24,792.79
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,1039.37,794.79
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,1036.83,794.36
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,1030.43,791.37
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,1015.86,782.39
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,997.67,770.94
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,876.49,685.9
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,750.03,588.62
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,827.55,654.98
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,879.41,695.17
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,838.12,665.97
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,794.44,635.2
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,745.38,600.67
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,694.79,564.53
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,640.63,521.79
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,587.17,478.41
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,526.65,428.99
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,466.87,378.73
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,402.46,323.32
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,340.68,268.56
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,275.59,210.26
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,215.54,155.75
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,151.91,100.56
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,98.56,56.91
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,47.08,20.51
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,15.58,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,15.39,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,49.02,22.72
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,95.34,57.6
