Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,156.06,107.73
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,214.54,161.12
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,280.61,222.04
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,343.19,280.14
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,409.79,340.36
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,471.54,394.65
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,534.96,448.4
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,594.59,497.36
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,654.46,544.84
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,706.5,584.58
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,759.25,621.41
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,806.91,653.6
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,852.6,683.72
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,893.72,709.96
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,932.16,733.85
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,963.99,752.72
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,992.59,769.13
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,1015.42,780.9
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,1034.67,790.08
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,1048.31,796.57
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1058.14,800.63
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,1062.12,802.4
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,1062.22,801.78
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,1056.29,795.88
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,1046.47,787.64
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,1030.63,777.04
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,1011.12,764.16
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,986.14,746.98
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,957.79,727.65
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,923.53,705.12
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,886.38,680.58
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,844.14,651.67
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,799.63,621.03
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,750.42,587.47
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,699.71,552.44
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,643.04,510.27
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,587.64,467.64
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,526.05,419.44
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,465.38,370.41
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,401.3,316.71
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,340.02,263.74
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,274.84,207.62
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,215.12,154.96
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,152.47,101.38
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,99.57,58.23
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,48.22,21.68
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,15.93,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,15.47,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,49.97,22.92
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,95.47,56.41
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,154.44,104.34
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,211.95,155.83
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,277.02,214.52
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,338.45,269.7
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,404.01,326.77
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,465.36,378.98
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,528.4,430.75
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,587.05,477.4
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,644.12,521.41
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,697.52,561.69
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,749.84,598.4
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,797.38,631.09
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,842.91,661.96
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,882.64,687.68
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,919.7,711.25
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,951.22,731.12
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,979.53,748.7
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,1002.56,763.7
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,1022.05,776.34
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,1035.46,783.85
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1045.11,788.93
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,1048.48,791.0
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1048.01,790.66
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,1041.73,786.99
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,1031.66,780.89
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,1015.96,770.64
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,996.66,758.05
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,970.83,739.94
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,941.84,719.71
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,907.31,698.03
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,870.03,674.23
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,825.55,643.72
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,779.36,611.72
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,730.06,576.64
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,681.68,541.7
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,623.5,496.76
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,566.02,451.44
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,505.77,403.84
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,446.92,355.9
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,380.66,300.8
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,319.12,248.25
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,256.35,193.89
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,199.44,144.01
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,138.8,93.46
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,89.11,54.32
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,42.52,21.92
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,16.15,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,8.36,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,16.25,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,54.61,28.47
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,101.3,63.57
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,162.48,114.32
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,220.96,168.01
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,287.02,229.31
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,349.46,287.37
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,415.83,347.46
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,478.26,403.28
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,542.61,459.1
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,601.44,507.89
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,660.22,555.03
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,715.69,597.92
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,770.3,637.3
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,818.76,670.6
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,861.73,699.13
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,902.8,727.1
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,941.31,752.84
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,973.42,772.64
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,1002.39,790.07
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,1026.14,805.15
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,1046.42,817.79
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,1060.65,824.76
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,1071.16,829.23
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,1074.93,830.69
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,1074.88,829.7
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,1070.72,825.03
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,1062.69,817.91
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,1046.76,806.61
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,1027.19,792.99
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,1003.33,775.13
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,975.98,755.03
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,941.11,731.18
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,903.35,705.33
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,860.65,676.31
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,815.59,645.39
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,765.68,611.42
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,716.48,577.36
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,659.91,534.22
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,602.79,489.52
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,540.65,439.96
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,479.4,389.53
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,414.11,333.65
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,351.4,278.38
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,284.93,219.96
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,223.82,165.09
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,159.69,109.05
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,105.44,63.88
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,52.8,25.88
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,16.86,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,8.36,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,16.14,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,56.43,29.11
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,103.29,65.0
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,162.6,115.07
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,220.08,167.6
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,284.76,226.96
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,345.85,282.77
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,410.38,339.89
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,471.17,392.6
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,533.74,445.0
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,592.05,492.35
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,650.69,538.48
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,704.23,579.31
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,756.79,616.48
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,801.61,645.98
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,847.27,675.62
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,887.26,701.94
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,924.65,726.19
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,954.58,745.4
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,981.19,762.29
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,1004.09,777.66
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,1023.55,790.74
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,1034.57,796.67
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1041.78,800.17
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,970.52,751.06
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,882.54,684.38
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,878.38,681.46
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,871.9,676.3
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,941.87,731.52
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,992.09,766.61
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,970.28,752.03
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,940.28,732.31
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,828.47,653.49
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,718.4,569.45
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,671.85,535.44
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,625.82,500.96
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,518.2,417.32
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,421.11,340.27
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,346.0,280.5
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,272.6,221.2
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,223.17,181.59
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,174.13,141.68
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,150.54,122.6
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,127.64,103.77
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,104.63,84.58
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,82.33,65.68
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,61.36,47.41
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,40.52,29.01
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,24.62,14.35
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.68,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.42,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,19.2,0.0
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,51.0,29.67
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,94.03,59.45
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,157.55,109.08
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,213.33,158.81
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,276.63,215.81
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,340.02,272.91
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,410.05,334.79
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,471.01,387.37
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,533.66,439.58
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,593.03,487.53
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,651.01,532.9
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,703.74,573.31
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,755.35,610.45
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,701.93,564.45
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,612.73,488.22
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,767.44,613.05
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,922.38,726.01
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,864.06,681.2
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,780.78,612.44
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,462.86,370.69
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,130.4,100.64
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,400.97,318.89
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,667.71,521.78
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,626.74,488.96
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,584.83,456.35
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,653.64,511.58
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,728.47,570.23
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,523.82,413.21
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,316.46,248.72
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,454.83,359.29
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,575.28,452.88
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,644.63,510.47
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,703.82,559.62
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,635.39,506.57
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,576.51,460.51
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,295.99,239.85
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,27.06,16.89
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,320.85,266.34
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,570.57,465.85
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,420.29,342.66
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,293.05,237.96
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,326.97,264.15
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,332.04,262.49
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,268.61,206.52
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,210.85,155.06
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,152.16,104.1
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,101.56,62.1
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,52.03,26.53
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,17.36,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,19.09,0.65
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,63.87,33.77
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,111.75,69.75
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,172.55,120.31
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,231.38,173.78
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,297.06,233.68
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,359.49,290.28
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,425.65,348.58
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,487.57,401.49
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,551.0,453.71
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,610.76,501.24
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,669.01,546.03
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,722.75,586.15
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,775.3,623.06
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,822.86,654.86
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,868.46,684.76
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,908.6,711.66
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,945.99,736.47
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,977.57,756.16
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1005.93,773.58
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,1029.07,788.88
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,1048.6,801.84
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,957.38,737.62
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,845.6,651.77
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,825.85,637.35
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,797.58,616.3
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,541.01,424.76
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,266.03,208.4
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,223.55,175.74
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,181.36,142.3
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,322.12,255.06
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,458.99,360.93
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,560.38,443.1
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,652.24,516.64
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,579.39,460.47
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,505.02,403.22
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,335.69,270.73
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,169.07,135.02
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,99.44,78.1
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,30.91,20.67
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,84.17,66.03
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,138.18,111.83
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,264.73,216.33
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,343.06,272.64
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,278.68,214.96
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,219.52,161.63
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,158.77,108.41
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,106.69,64.84
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,55.49,27.94
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,19.58,0.0
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,9.34,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,20.69,3.15
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,66.97,36.53
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,115.34,73.42
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,176.73,125.35
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,235.86,180.01
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,301.81,241.42
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,365.67,300.63
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,433.73,362.34
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,496.76,418.97
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,561.39,475.51
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,525.28,444.54
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,457.75,385.0
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,617.21,521.57
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,790.6,662.56
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,839.73,698.66
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,886.88,733.34
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,927.58,762.78
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,965.47,789.9
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,997.72,811.16
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1026.61,829.78
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,1049.45,845.43
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,1068.62,858.45
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,1081.68,865.48
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,1090.83,869.77
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,1094.44,871.45
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1094.09,870.43
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1087.76,865.63
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1077.5,858.19
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1061.5,846.74
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1041.76,832.74
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1016.17,814.57
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,987.19,794.0
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,953.0,769.28
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,915.8,742.34
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,872.32,710.92
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,826.6,677.63
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,776.26,641.47
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,724.35,603.63
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,668.62,558.93
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,610.54,511.0
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,549.05,459.75
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,488.3,407.61
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,421.73,348.59
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,358.13,290.77
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,291.81,230.56
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,230.62,174.12
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,167.12,117.06
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,112.86,70.57
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,59.21,30.91
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,21.2,0.0
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,21.34,4.5
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,71.12,38.63
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,120.37,77.53
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,180.52,129.76
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,239.16,183.8
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,304.41,243.32
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,365.57,298.24
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,429.61,353.49
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,490.39,403.51
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,552.54,451.84
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,609.05,493.62
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,665.06,532.79
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,715.87,567.27
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,767.32,599.61
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,811.42,626.01
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,852.98,650.2
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,891.04,675.66
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,926.47,699.48
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,954.01,718.09
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,977.99,734.45
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,999.69,749.67
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,1018.02,762.8
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,1027.43,769.81
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,1033.11,774.49
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,1035.82,776.94
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,1034.95,777.22
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,1027.63,772.82
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,1016.82,766.23
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,955.46,726.49
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,882.47,675.66
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,848.3,652.3
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,812.74,627.31
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,795.56,617.78
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,776.5,606.48
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,780.4,613.06
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,772.69,609.31
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,723.35,574.94
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,674.17,538.92
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,619.76,498.05
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,565.23,455.98
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,468.87,379.92
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,382.94,310.83
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,329.28,266.19
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,279.44,223.68
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,227.68,179.42
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,179.33,137.29
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,130.89,95.42
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,88.12,59.4
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,48.47,28.97
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,19.05,1.69
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,9.83,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.82,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,9.64,2.54
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,15.91,8.19
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,22.19,13.8
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,29.43,20.19
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,36.69,26.47
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,111.5,90.63
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,189.85,156.4
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,277.12,228.83
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,377.88,311.36
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,330.51,270.94
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,269.78,218.72
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,298.23,240.99
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,327.1,263.15
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,381.92,305.56
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,438.67,348.61
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,470.5,372.08
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,509.26,400.61
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,605.77,475.54
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,713.56,556.82
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,724.02,562.23
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,732.86,566.97
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,872.15,675.47
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,1005.16,770.3
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,1008.62,771.71
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,1008.69,771.75
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,927.98,714.68
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,840.51,646.98
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,832.86,642.43
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,822.93,635.86
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,871.61,675.24
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,906.06,699.95
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,872.33,676.67
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,836.35,652.08
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,796.13,624.54
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,752.31,594.08
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,677.27,537.2
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,606.12,482.41
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,564.79,451.15
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,520.69,416.83
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,434.41,347.9
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,361.41,288.88
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,307.61,245.09
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,260.86,206.25
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,212.44,165.52
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,167.64,127.42
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,122.47,89.32
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,82.58,56.48
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,47.04,29.16
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,20.34,3.73
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,10.32,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,22.79,10.25
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,41.5,28.3
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,66.76,49.64
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,94.25,72.96
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,123.28,97.55
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,154.47,123.87
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,120.19,95.89
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,80.29,62.4
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,112.52,89.09
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,144.92,115.44
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,123.77,97.45
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,102.7,79.73
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,135.27,106.12
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,168.08,132.28
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,134.39,104.75
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,100.81,77.34
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,127.15,98.62
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,153.66,119.75
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,187.03,145.99
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,220.69,172.09
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,178.94,138.92
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,137.25,105.65
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,186.04,144.65
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,235.18,183.32
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,450.32,351.18
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,654.54,501.94
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,468.43,362.24
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,270.92,209.83
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,422.83,328.73
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,575.26,442.5
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,478.86,369.75
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,391.92,303.76
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,303.57,236.57
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,212.99,166.04
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,325.56,256.36
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,435.78,341.94
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,576.4,456.55
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,677.88,537.14
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,424.14,339.79
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,194.1,153.03
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,353.98,285.74
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,463.29,369.76
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,404.0,318.88
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,346.05,268.65
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,283.24,214.63
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,225.19,163.59
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,164.85,111.72
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,112.73,68.58
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,61.01,31.44
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,23.95,4.96
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,10.81,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,10.81,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,32.93,13.72
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,77.9,44.6
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,126.96,83.33
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,187.0,134.95
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,244.93,187.85
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,309.06,246.17
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,370.3,301.15
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,435.22,357.68
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,495.5,409.9
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,557.2,461.76
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,615.21,508.52
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,673.26,553.94
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,726.31,592.25
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,775.71,625.56
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,820.52,655.17
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,862.95,682.46
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,901.82,705.75
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,938.08,726.47
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,967.34,741.63
