Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,993.26,753.93
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,1015.46,767.39
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,1034.27,778.61
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,1046.22,783.88
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,1054.53,786.9
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,1058.14,788.43
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,1058.09,787.74
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,1050.07,780.55
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,1038.5,771.28
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,1022.32,759.29
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,1002.76,745.2
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,918.05,688.74
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,825.86,623.45
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,784.25,595.24
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,741.72,565.58
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,692.63,530.79
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,643.92,495.91
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,597.76,463.24
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,552.44,430.56
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,484.49,380.29
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,424.98,335.37
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,374.37,297.12
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,325.7,259.38
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,281.75,224.03
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,240.58,190.33
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,198.0,155.46
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,157.38,121.39
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,115.37,86.25
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,78.8,55.98
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,46.78,30.49
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,21.28,6.73
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,11.8,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,34.79,15.75
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,78.48,46.13
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,126.28,84.07
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,184.65,134.18
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,241.76,185.89
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,305.05,242.79
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,364.8,295.61
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,427.92,349.54
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,487.14,399.32
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,547.84,448.65
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,604.55,493.31
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,661.29,536.65
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,713.38,574.84
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,764.52,609.77
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,810.51,640.33
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,851.16,666.64
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,890.02,692.65
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,926.42,716.76
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,956.96,735.33
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,984.49,751.75
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,1006.86,764.16
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,1025.91,774.33
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,1038.09,780.43
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,1046.7,784.32
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,1049.71,785.6
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,1049.09,784.66
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,1044.23,781.61
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,1035.73,776.32
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,1019.85,766.26
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,1000.52,754.06
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,975.9,736.98
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,948.1,717.87
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,914.73,696.31
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,878.68,672.84
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,837.09,645.34
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,796.3,618.18
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,747.32,585.64
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,697.04,551.37
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,642.3,510.55
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,587.24,468.36
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,527.32,421.54
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,468.39,374.05
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,406.43,322.12
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,347.08,270.95
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,283.62,216.46
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,225.18,165.2
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,164.97,113.54
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,113.34,70.8
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,62.84,33.95
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,26.08,8.09
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,11.8,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,35.33,18.42
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,76.35,47.08
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,121.17,83.57
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,174.42,129.8
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,226.71,176.44
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,286.53,230.04
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,341.8,279.6
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,399.97,330.2
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,478.01,395.82
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,562.19,464.56
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,619.63,510.42
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,677.04,555.1
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,729.88,594.09
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,781.66,630.09
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,824.89,659.39
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,868.69,688.88
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,848.13,670.92
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,806.41,634.62
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,905.78,708.18
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,999.51,771.27
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,1021.19,784.2
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,1039.44,795.34
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,1051.26,801.01
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,1059.44,804.34
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,1061.94,805.07
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,1060.76,803.48
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,948.01,724.84
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,822.71,628.93
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,837.91,641.69
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,849.87,651.09
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,855.74,656.18
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,858.36,658.95
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,783.77,604.65
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,713.45,553.08
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,689.19,537.18
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,661.76,518.41
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,591.78,466.21
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,522.69,414.08
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,522.16,416.17
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,508.52,406.97
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,450.42,361.32
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,396.87,318.35
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,343.82,274.28
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,294.19,232.21
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,241.81,187.88
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,192.27,145.04
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,142.6,102.67
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,98.77,66.14
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,56.98,34.26
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,24.42,8.98
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,12.29,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,9.34,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,17.78,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,38.58,20.72
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,82.18,50.34
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,129.5,88.65
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,185.43,137.0
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,236.97,183.1
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,296.96,236.83
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,373.43,303.06
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,456.66,372.96
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,481.08,394.51
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,495.31,406.31
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,547.97,447.78
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,600.59,487.77
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,695.32,560.23
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,797.09,632.24
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,843.01,661.44
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,886.79,689.06
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,925.63,712.79
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,961.7,734.3
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,992.02,752.18
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,1019.09,767.81
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,1040.31,780.97
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,1057.97,791.9
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,1070.01,797.76
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,1078.31,801.31
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,1080.85,802.76
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,1079.58,801.94
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,1072.53,796.01
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,1061.72,787.84
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,1045.78,777.38
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,1026.27,764.73
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,999.99,748.26
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,970.49,729.69
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,936.12,707.32
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,898.96,683.02
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,856.8,655.59
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,812.48,626.41
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,762.15,592.26
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,710.45,556.74
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,656.42,516.97
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,600.06,474.17
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,539.35,427.28
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,479.54,379.6
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,416.05,326.96
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,354.85,274.76
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,290.97,220.36
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,231.94,168.89
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,170.53,116.39
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,117.48,72.49
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,65.65,34.73
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,27.6,9.58
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,7.86,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,12.43,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,42.43,21.31
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,88.79,53.52
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,137.79,92.65
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,197.12,143.29
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,255.02,195.15
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,318.8,251.55
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,379.71,304.13
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,444.29,357.8
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,504.06,406.49
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,565.14,454.44
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,622.37,497.19
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,679.56,538.38
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,731.29,574.62
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,781.92,608.13
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,822.62,634.17
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,863.46,660.08
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,901.93,684.07
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,937.88,706.15
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,967.39,723.8
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,993.85,739.4
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,1015.16,752.48
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,1033.1,763.46
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,1045.6,769.55
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,1054.54,773.48
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,1056.89,774.79
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,1055.61,773.96
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,1049.67,770.3
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,1040.12,764.5
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,1024.12,754.65
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,1004.7,742.72
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,979.65,725.79
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,951.51,706.93
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,917.66,685.11
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,881.15,661.49
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,839.26,634.54
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,798.22,607.94
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,749.56,576.42
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,699.66,543.14
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,644.67,502.88
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,589.37,461.38
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,529.74,415.79
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,471.08,369.56
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,409.16,318.81
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,349.77,268.74
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,286.7,215.89
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,228.59,166.01
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,168.6,115.1
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,116.82,72.6
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,66.27,35.98
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,29.08,11.27
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,8.36,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,13.07,0.0
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,43.82,21.37
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,89.99,52.74
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,139.36,91.84
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,198.08,141.18
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,255.09,191.28
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,317.74,245.49
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,377.43,296.41
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,439.96,347.8
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,499.33,393.99
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,559.93,438.98
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,615.41,478.13
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,670.65,515.27
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,721.85,548.91
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,772.04,579.69
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,816.16,605.16
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,861.38,630.83
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,899.05,652.0
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,934.15,671.13
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,964.27,685.41
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,991.3,697.48
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,1012.65,708.35
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,1030.62,717.21
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,1042.14,720.88
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,1050.07,722.56
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,1052.87,723.98
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,1052.02,723.46
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,1045.98,719.87
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,1036.31,714.3
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,1020.24,705.29
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,1000.74,694.39
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,975.62,681.26
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,947.42,666.2
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,913.44,646.48
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,876.81,625.02
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,835.39,601.18
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,791.99,575.65
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,745.46,546.19
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,694.94,513.66
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,640.04,476.32
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,584.88,437.67
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,525.98,394.64
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,468.03,350.98
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,406.37,303.26
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,347.37,256.07
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,285.31,206.71
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,227.97,159.61
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,168.35,110.86
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,116.75,69.82
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,66.53,34.43
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,29.03,10.72
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,11.3,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,21.43,1.47
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,43.81,24.85
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,88.07,54.6
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,134.85,92.03
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,189.95,138.4
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,237.48,180.38
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,288.54,225.0
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,338.24,268.04
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,385.03,307.08
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,440.68,350.83
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,496.74,393.25
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,524.72,411.63
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,546.71,424.4
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,598.33,460.78
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,651.62,497.19
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,656.59,496.05
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,648.86,486.19
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,717.1,534.89
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,783.55,581.0
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,874.42,644.33
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,964.54,700.59
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,937.79,681.14
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,898.39,650.02
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,869.37,628.5
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,837.23,604.79
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,856.92,618.43
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,874.62,630.3
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,859.1,620.45
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,841.69,609.66
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,836.52,607.2
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,829.03,603.14
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,824.73,600.62
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,817.16,595.92
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,693.97,510.63
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,578.94,428.99
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,597.06,444.84
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,603.54,451.48
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,591.1,444.78
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,569.13,431.19
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,552.61,421.01
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,529.09,404.81
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,482.39,369.35
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,436.57,333.8
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,375.02,285.95
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,319.51,241.72
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,261.45,195.15
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,208.69,152.04
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,155.31,108.74
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,109.02,72.0
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,64.75,39.42
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,30.95,14.93
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,15.24,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,17.36,2.41
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,42.57,27.01
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,76.83,53.63
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,117.66,86.55
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,165.28,126.08
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,209.1,162.62
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,264.17,209.35
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,332.98,267.08
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,408.38,329.08
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,457.99,370.5
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,510.38,413.55
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,573.5,462.19
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,636.64,509.35
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,686.33,546.38
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,735.64,582.38
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,785.25,616.95
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,833.09,648.47
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,870.64,671.93
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,906.04,693.59
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,936.11,711.28
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,963.57,727.01
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,984.49,739.6
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,1002.34,750.13
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,1014.51,755.89
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,1023.38,759.56
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,1025.88,760.16
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,1025.0,758.68
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,1018.16,752.44
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,1007.96,744.19
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,992.13,733.37
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,973.16,720.62
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,947.09,703.71
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,918.34,685.11
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,822.03,619.76
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,727.24,550.61
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,752.73,573.24
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,764.52,584.21
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,716.8,550.88
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,668.24,516.12
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,614.61,476.87
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,561.34,437.01
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,503.77,393.53
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,447.67,349.92
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,387.71,301.52
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,330.99,254.56
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,270.45,204.65
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,216.46,159.19
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,160.47,112.85
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,112.55,74.22
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,66.67,40.05
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,31.66,15.37
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,15.24,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,6.88,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,13.51,2.0
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,36.08,23.57
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,60.74,44.56
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,90.25,69.31
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,122.29,96.2
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,155.57,123.69
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,191.74,153.54
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,262.62,210.46
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,345.17,276.39
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,377.11,301.58
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,404.83,322.57
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,429.53,340.4
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,446.55,351.82
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,480.92,376.33
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,514.23,399.49
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,551.0,425.68
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,593.96,455.9
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,614.61,469.61
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,627.68,478.01
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,647.43,490.68
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,666.27,502.58
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,678.67,510.67
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,690.01,518.07
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,743.93,556.22
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,790.29,588.5
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,807.78,601.79
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,829.77,618.25
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,836.47,622.53
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,841.0,625.48
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,808.85,602.72
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,770.47,575.92
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,679.99,510.54
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,586.57,442.0
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,637.32,483.27
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,675.17,514.28
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,626.95,479.49
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,579.64,445.43
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,552.98,426.99
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,524.11,406.5
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,472.47,367.93
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,422.64,330.24
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,382.06,299.66
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,341.13,268.01
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,296.77,232.45
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,254.79,198.3
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,211.78,163.5
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,170.73,129.58
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,129.08,95.1
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,91.39,64.22
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,57.51,37.7
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,29.44,15.6
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,14.74,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.95,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,14.95,6.59
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,24.12,14.66
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,36.21,25.09
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,48.3,35.4
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,60.89,46.03
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,73.48,56.5
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,73.97,56.6
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,74.46,56.69
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,135.38,106.64
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,197.54,156.56
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,156.27,122.5
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,114.4,88.07
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,190.28,148.96
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,267.63,209.56
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,388.05,303.87
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,515.22,400.42
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,438.73,340.51
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,363.67,281.49
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,319.79,247.32
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,281.87,217.47
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,250.93,193.52
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,219.95,169.41
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,219.11,168.73
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,218.21,167.97
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,186.1,143.1
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,154.04,118.09
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,391.35,304.07
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,620.55,472.76
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,464.25,356.09
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,311.83,240.21
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,348.69,269.09
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,379.15,292.31
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,347.49,268.45
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,310.95,240.96
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,340.22,264.34
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,362.96,282.4
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,303.24,237.08
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,241.99,190.0
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,210.53,165.67
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,179.7,141.49
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,173.06,136.66
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,166.2,131.53
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,146.89,116.2
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,128.0,101.1
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,107.78,84.86
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,87.8,68.52
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,68.88,52.59
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,50.08,36.51
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,33.78,22.41
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,17.37,7.81
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,8.68,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,11.8,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,21.93,7.44
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,56.32,30.4
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,103.4,63.92
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,152.08,103.72
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,209.28,152.94
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,264.88,202.43
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,325.62,255.79
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,384.03,305.97
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,445.66,357.27
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,503.14,404.27
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,561.53,450.52
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,615.85,492.36
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,670.2,533.04
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,720.14,568.03
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,768.96,600.66
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,711.99,553.34
