Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,628.49,483.66
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,774.64,597.54
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,921.33,700.45
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,616.21,478.82
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,256.12,195.35
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,454.79,348.43
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,645.74,487.39
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,677.11,509.26
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,708.04,531.59
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,514.69,390.67
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,307.76,234.24
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,577.6,441.42
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,829.68,621.14
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,538.38,410.3
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,242.38,184.12
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,476.53,366.34
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,699.21,529.15
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,789.9,601.33
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,857.77,653.08
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,816.22,624.67
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,772.98,595.63
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,725.66,563.13
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,677.29,528.46
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,625.24,489.75
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,572.38,449.56
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,515.4,405.78
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,459.52,361.6
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,400.16,312.94
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,343.22,264.99
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,283.05,214.53
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,227.6,167.03
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,171.59,119.3
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,122.56,78.65
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,72.99,41.82
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,35.89,17.39
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,12.49,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,12.29,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,23.63,9.11
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,58.63,32.12
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,106.4,66.6
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,156.02,107.53
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,214.08,157.61
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,271.2,208.49
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,333.51,263.08
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,392.31,313.93
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,453.95,365.54
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,512.36,412.16
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,571.78,457.47
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,626.84,496.77
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,681.74,533.96
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,732.28,566.87
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,781.71,596.55
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,826.46,621.12
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,865.93,640.96
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,903.18,659.37
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,937.92,675.51
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,966.68,688.6
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,992.43,699.82
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,1013.09,711.33
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,1030.45,720.98
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,1041.95,726.95
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,1049.95,731.09
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,1051.9,733.23
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,1050.31,733.51
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,1047.36,734.39
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,1040.68,733.13
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,1024.87,725.22
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,1005.66,715.35
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,979.42,699.8
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,950.17,682.39
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,917.06,662.76
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,881.29,641.34
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,839.09,615.57
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,795.02,588.32
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,749.71,560.93
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,700.46,530.29
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,645.64,492.66
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,590.71,453.63
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,532.53,410.43
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,475.21,366.44
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,413.81,317.91
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,355.18,269.96
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,293.46,219.2
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,236.33,170.91
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,177.24,121.31
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,125.94,79.31
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,75.88,42.54
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,38.01,18.32
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,12.45,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,13.27,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,25.32,10.84
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,58.67,33.01
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,104.7,66.09
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,153.58,105.71
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,210.38,153.8
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,265.0,201.75
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,324.87,253.62
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,382.79,302.66
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,444.01,352.9
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,501.05,398.78
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,559.28,444.13
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,613.46,485.23
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,667.76,525.26
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,717.55,559.81
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,766.35,591.92
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,811.69,621.25
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,852.19,646.79
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,888.42,670.1
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,922.19,691.56
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,951.04,708.56
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,976.94,723.52
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,934.35,694.28
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,872.03,645.37
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,861.2,636.6
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,847.93,625.84
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,848.76,626.41
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,847.65,625.64
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,851.88,629.31
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,853.97,631.56
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,923.98,686.19
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,974.75,720.65
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,911.99,679.15
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,841.54,628.73
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,810.55,608.83
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,777.4,586.94
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,778.07,591.11
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,765.91,584.79
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,719.04,553.27
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,669.94,518.64
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,562.89,437.39
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,471.61,366.77
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,452.06,353.32
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,424.68,332.12
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,366.81,285.68
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,315.65,243.83
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,269.06,204.22
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,221.82,162.9
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,168.06,117.34
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,120.23,77.8
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,73.49,43.3
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,37.74,19.5
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,13.65,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,14.74,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,27.76,13.24
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,60.52,36.03
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,104.28,68.09
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,150.69,105.78
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,204.89,151.55
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,257.44,197.06
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,316.69,247.69
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,372.58,294.47
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,431.96,342.74
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,487.35,386.98
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,544.37,431.14
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,598.36,471.79
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,653.1,511.85
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,701.91,546.41
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,748.72,577.94
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,796.34,609.06
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,843.64,639.44
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,880.13,662.96
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,910.01,681.87
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,940.47,700.07
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,968.39,716.43
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,988.95,729.61
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,1006.32,740.83
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,894.9,662.48
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,760.26,559.88
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,904.63,669.87
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,1030.13,754.35
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,922.85,681.88
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,798.69,589.88
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,899.4,668.14
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,974.38,719.64
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,948.67,702.85
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,920.18,684.92
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,887.6,663.62
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,856.22,643.11
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,814.26,615.42
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,770.71,586.41
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,723.4,555.14
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,675.08,521.97
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,621.46,482.38
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,568.26,442.2
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,511.7,399.0
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,456.3,355.5
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,396.61,307.03
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,339.73,259.65
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,280.62,210.22
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,226.24,163.94
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,170.63,117.48
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,121.74,77.75
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,74.8,43.24
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,38.93,19.82
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,15.24,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,29.28,15.0
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,61.0,37.99
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,102.32,68.78
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,144.06,100.33
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,199.38,145.01
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,245.39,185.87
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,291.93,226.04
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,355.55,277.81
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,424.86,332.97
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,479.25,375.91
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,535.29,418.9
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,569.07,442.52
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,594.72,459.35
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,664.57,510.17
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,736.63,560.39
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,780.69,587.88
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,823.72,614.46
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,859.82,637.24
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,893.75,658.48
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,924.07,675.93
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,951.91,691.66
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,860.6,628.8
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,750.97,547.44
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,692.87,507.16
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,639.53,468.85
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,503.52,373.15
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,374.82,279.44
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,697.18,523.18
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,989.84,719.89
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,974.08,707.67
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,955.28,696.6
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,932.2,682.77
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,906.18,666.97
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,752.87,561.26
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,607.46,453.19
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,619.54,465.65
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,625.53,472.59
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,578.8,439.22
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,532.75,406.2
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,458.54,351.12
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,387.31,297.58
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,332.97,256.94
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,282.12,218.33
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,247.01,191.09
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,212.74,164.07
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,178.43,137.2
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,145.31,110.71
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,112.87,84.38
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,82.59,59.74
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,55.97,38.52
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,32.62,19.68
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,16.18,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,7.23,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,14.47,5.47
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,29.45,18.72
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,44.38,31.63
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,62.15,46.71
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,80.02,61.59
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,149.46,116.58
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,230.04,180.8
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,222.17,175.34
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,202.99,159.72
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,240.85,189.05
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,280.27,218.93
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,338.09,262.83
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,403.12,311.18
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,464.93,357.22
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,530.41,405.22
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,676.33,515.69
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,831.44,623.89
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,866.87,644.91
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,899.98,665.39
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,923.97,679.77
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,949.59,695.28
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,969.47,707.92
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,986.3,718.7
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,996.99,724.69
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,1004.43,728.71
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,1007.59,731.06
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,1007.44,731.43
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,998.6,726.75
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,992.44,723.95
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,855.28,630.85
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,715.74,527.69
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,763.27,564.78
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,810.09,599.43
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,830.96,618.64
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,837.18,624.7
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,740.72,557.43
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,649.45,489.89
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,563.35,427.77
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,488.86,372.76
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,357.1,273.9
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,234.43,179.42
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,163.72,125.32
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,94.84,71.19
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,83.67,62.53
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,72.52,53.72
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,61.86,45.3
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,51.2,36.74
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,98.02,68.65
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,122.13,79.16
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,76.11,45.1
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,40.41,21.41
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,14.33,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,12.07,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,32.58,15.68
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,68.38,38.13
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,115.99,72.76
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,165.22,113.27
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,222.04,161.69
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,277.48,209.9
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,337.7,261.25
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,395.68,309.32
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,456.46,357.96
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,513.46,402.87
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,571.27,447.02
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,625.19,487.01
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,678.96,525.8
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,696.96,535.61
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,702.72,536.36
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,779.04,590.71
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,855.84,640.17
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,890.77,661.34
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,923.21,681.04
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,949.5,695.23
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,972.67,707.32
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,992.02,717.64
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,1008.19,725.89
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,1017.66,729.22
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,1023.74,730.57
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,1025.42,730.7
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,1023.71,728.88
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,1016.14,722.16
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,1005.26,713.58
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,988.68,705.3
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,968.97,695.03
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,943.15,681.38
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,919.16,668.67
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,885.71,648.46
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,849.92,626.59
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,807.53,600.44
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,763.79,572.92
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,717.38,542.12
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,670.03,509.23
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,618.0,472.09
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,565.34,433.56
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,441.13,339.85
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,338.12,260.83
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,342.43,263.65
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,328.89,249.72
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,272.7,203.47
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,220.41,159.98
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,167.89,116.59
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,121.67,79.17
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,76.83,46.0
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,41.6,22.43
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,14.7,0.95
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,3.37,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,6.74,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,13.01,5.22
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,19.29,10.72
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,26.54,16.97
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,33.79,23.12
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,42.01,30.05
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,50.24,36.89
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,50.24,36.76
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,50.25,36.62
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,79.8,61.04
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,109.45,85.17
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,118.73,92.24
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,128.03,99.28
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,243.01,191.22
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,359.81,281.28
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,286.07,223.27
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,207.56,161.31
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,338.33,263.51
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,469.01,361.39
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,481.77,369.1
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,494.36,377.28
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,316.82,244.28
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,137.23,104.32
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,139.24,106.19
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,141.24,107.77
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,97.18,72.76
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,53.33,37.6
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,92.26,68.77
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,131.36,99.6
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,187.26,143.67
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,243.22,187.14
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,254.26,195.65
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,265.21,204.25
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,252.0,194.64
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,238.83,185.08
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,231.55,179.75
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,224.28,174.42
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,141.05,108.95
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,59.01,42.87
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,100.23,76.69
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,141.63,110.38
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,145.27,113.83
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,148.81,117.31
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,97.45,75.65
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,46.37,33.43
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,39.11,27.52
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,31.85,21.48
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,25.09,15.72
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,18.32,9.89
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,12.53,4.87
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,6.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,3.37,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,3.37,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,6.74,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,13.01,5.24
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,19.29,10.73
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,27.02,17.39
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,34.75,23.94
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,31.86,21.45
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,28.96,18.93
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,29.93,19.63
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,30.91,20.31
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,133.39,104.94
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,240.65,190.62
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,214.73,168.82
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,189.9,148.22
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,120.97,92.77
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,52.26,37.03
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,306.89,241.2
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,568.07,435.77
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,572.26,434.93
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,574.42,434.08
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,397.77,303.1
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,220.43,167.18
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,298.79,226.6
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,384.84,289.39
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,378.68,283.71
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,365.41,273.33
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,315.5,236.62
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,265.7,199.67
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,318.33,239.18
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,377.84,282.87
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,531.84,397.36
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,675.45,499.88
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,427.54,322.47
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,177.86,133.56
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,307.21,233.59
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,432.45,326.83
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,618.64,472.7
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,763.06,580.73
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,679.8,520.36
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,601.12,462.13
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,544.3,420.08
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,490.64,379.6
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,430.9,334.68
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,372.26,289.81
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,353.59,274.23
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,322.81,247.31
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,268.8,202.7
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,219.57,161.52
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,167.92,118.65
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,122.23,81.39
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,78.42,48.32
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,43.4,24.25
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,15.43,3.2
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,13.15,0.0
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,36.54,18.58
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,71.33,40.74
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,117.66,74.88
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,120.12,86.82
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,98.66,76.63
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,105.96,82.43
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,113.06,87.84
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,149.97,117.15
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,188.25,147.03
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,245.42,191.75
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,304.64,237.3
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,392.63,304.52
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,489.88,376.73
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,610.69,469.26
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,747.01,568.4
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,790.04,594.57
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,831.85,620.32
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,866.94,642.14
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,899.73,662.34
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,926.67,678.6
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,950.66,692.95
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,795.02,584.85
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,612.65,449.25
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,720.16,529.21
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,821.86,601.77
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,920.63,675.32
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,999.72,728.68
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,996.99,726.14
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,985.04,718.37
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,863.72,635.77
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,739.4,543.87
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,826.66,613.19
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,894.83,663.43
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,862.43,641.98
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,827.89,619.72
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,709.88,535.92
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,599.97,453.84
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,336.26,259.91
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,81.31,59.58
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,213.82,165.95
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,342.78,265.33
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,376.35,293.0
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,394.25,307.46
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,223.45,174.26
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,75.42,56.38
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,64.28,47.67
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,53.14,38.65
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,42.49,29.81
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,31.85,20.85
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,22.67,13.04
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,13.5,5.19
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.74,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,15.93,0.46
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,31.44,19.49
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,52.27,36.98
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,75.93,56.48
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,103.0,78.8
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,132.16,102.76
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,118.33,92.51
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,99.55,77.44
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,110.28,86.01
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,121.02,94.45
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,178.17,140.47
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,239.38,188.85
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,348.17,274.71
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,463.36,363.0
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,437.54,339.96
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,400.89,309.15
