Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,435.67,334.15
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,471.02,358.84
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,482.21,365.13
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,492.71,370.97
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,531.5,397.93
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,577.15,429.07
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,624.6,462.53
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,672.47,495.79
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,743.74,546.55
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,808.49,591.98
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,924.67,677.53
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,1021.73,740.78
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,1014.63,735.92
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,1004.25,730.17
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,989.12,721.44
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,970.84,710.74
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,794.04,590.86
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,611.58,455.67
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,344.86,263.07
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,81.38,59.09
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,401.49,314.42
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,689.92,525.68
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,610.11,464.9
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,533.56,408.26
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,284.48,221.58
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,48.34,33.52
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,280.5,223.23
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,469.04,365.49
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,357.9,277.07
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,269.32,207.91
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,226.99,173.81
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,186.6,140.51
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,145.19,106.51
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,107.32,75.59
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,72.52,48.29
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,42.6,25.87
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,21.34,8.38
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,5.9,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,16.75,2.56
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,35.52,22.35
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,60.96,42.95
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,89.91,66.79
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,121.27,93.07
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,155.57,121.94
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,126.03,99.71
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,86.04,67.27
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,258.41,207.9
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,467.82,373.17
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,524.27,417.16
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,581.78,461.53
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,635.68,500.93
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,689.56,538.97
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,739.1,571.94
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,787.56,602.94
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,831.81,630.49
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,871.09,654.27
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,829.56,625.38
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,765.39,575.97
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,682.41,514.04
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,590.52,444.09
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,697.12,524.24
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,800.1,598.85
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,790.66,590.97
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,779.23,582.6
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,925.71,694.09
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,1053.79,780.46
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,743.75,566.42
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,411.03,312.36
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,579.76,442.77
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,743.04,561.88
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,728.55,551.59
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,712.55,541.46
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,714.42,545.39
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,716.47,549.11
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,546.12,421.96
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,384.25,297.13
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,357.88,278.2
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,331.67,258.71
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,318.82,249.65
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,304.97,239.62
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,417.14,331.63
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,486.59,385.05
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,427.25,335.58
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,369.08,286.43
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,308.86,234.93
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,252.51,185.71
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,193.91,135.21
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,141.99,91.39
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,91.26,52.69
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,51.02,26.32
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,18.73,7.49
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,9.83,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.61,0.36
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,21.23,11.95
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,36.71,25.71
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,52.02,39.27
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,68.84,53.86
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,85.75,68.24
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,95.55,76.44
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,105.33,84.49
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,118.49,95.1
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,131.68,105.57
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,82.72,64.33
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,33.82,23.03
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,26.58,16.81
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,19.33,10.62
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,55.15,40.51
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,91.04,70.07
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,84.75,64.72
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,78.47,59.43
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,59.09,43.38
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,39.71,27.33
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,124.14,96.54
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,209.54,164.72
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,222.08,174.39
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,234.63,184.18
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,206.16,161.49
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,177.65,138.76
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,274.6,215.52
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,379.08,295.99
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,354.09,276.52
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,335.89,262.65
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,309.22,242.25
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,282.6,221.79
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,305.36,239.94
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,327.95,257.8
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,395.21,311.13
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,455.24,358.15
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,382.78,302.2
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,312.41,247.39
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,228.98,182.03
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,151.17,119.59
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,250.14,202.19
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,344.36,279.03
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,283.55,230.31
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,229.13,186.55
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,231.77,189.23
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,230.29,187.48
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,195.61,158.44
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,162.43,130.3
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,128.86,101.53
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,97.07,74.17
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,68.08,49.78
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,42.02,28.26
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,23.25,11.58
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,6.88,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,14.96,3.75
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,29.81,19.21
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,49.22,36.44
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,68.97,53.76
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,90.8,72.26
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,113.78,91.51
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,167.68,135.31
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,229.27,185.72
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,261.78,212.53
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,293.78,238.3
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,363.06,294.05
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,437.99,353.45
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,554.13,447.23
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,689.26,553.21
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,675.03,537.34
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,640.53,506.3
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,622.79,489.04
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,596.34,464.91
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,552.14,429.39
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,497.36,385.69
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,607.62,469.43
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,721.91,552.74
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,412.59,322.65
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,100.06,75.12
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,313.32,244.26
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,528.45,405.64
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,623.67,476.7
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,711.25,541.39
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,743.24,565.13
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,766.84,583.29
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,680.8,519.58
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,602.64,461.04
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,413.23,320.46
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,230.61,178.99
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,475.03,374.12
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,694.06,538.73
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,615.96,478.6
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,538.4,419.87
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,522.93,409.56
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,500.82,393.81
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,463.52,365.96
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,425.83,337.44
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,449.46,358.48
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,451.64,360.44
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,322.7,256.98
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,219.71,174.85
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,186.35,147.93
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,154.47,121.68
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,123.15,95.59
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,93.93,71.1
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,66.58,48.5
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,41.84,28.18
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,23.33,11.88
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.88,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,14.55,4.16
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,46.29,24.98
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,85.23,50.7
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,135.05,89.2
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,185.55,132.5
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,243.06,183.08
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,299.33,232.9
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,359.82,285.22
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,417.24,333.89
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,476.79,382.68
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,533.58,428.44
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,590.89,473.25
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,643.84,512.45
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,696.14,549.97
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,745.01,584.32
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,792.71,616.87
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,835.7,644.44
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,873.65,668.06
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,908.67,690.99
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,941.13,712.07
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,964.43,725.82
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,984.21,737.25
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,1002.69,749.29
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,1018.0,759.3
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,908.24,680.88
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,776.83,579.79
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,902.62,676.45
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,1017.57,757.11
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,1003.4,747.21
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,982.64,734.01
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,672.46,513.74
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,348.89,266.1
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,604.03,465.48
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,834.52,634.22
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,825.77,627.97
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,813.3,620.66
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,777.71,595.51
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,739.97,568.74
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,467.81,365.46
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,209.63,161.72
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,407.46,321.85
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,563.75,439.59
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,508.7,395.93
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,455.07,353.87
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,399.68,309.7
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,346.19,265.93
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,287.66,217.93
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,235.1,173.99
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,181.99,130.0
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,135.65,92.29
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,89.9,57.51
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,54.26,32.8
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,24.91,13.15
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,8.85,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,21.74,9.37
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,46.74,26.8
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,82.67,51.15
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,128.21,85.78
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,167.44,119.97
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,208.28,156.01
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,256.54,197.54
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,307.35,240.41
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,376.61,296.68
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,455.21,359.63
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,392.55,310.12
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,292.04,227.9
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,468.44,368.85
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,667.87,520.64
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,714.51,553.69
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,759.0,584.61
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,678.36,519.27
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,566.88,429.57
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,730.81,556.29
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,899.1,676.86
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,766.34,577.55
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,605.39,453.34
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,341.89,260.75
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,72.76,52.0
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,496.37,382.77
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,908.3,671.47
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,866.53,638.52
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,817.96,604.16
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,543.48,409.3
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,255.39,192.18
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,630.01,482.94
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,964.01,715.07
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,940.52,696.64
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,914.29,679.33
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,666.92,503.97
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,422.89,318.29
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,268.46,204.14
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,116.37,86.66
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,415.39,326.64
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,670.48,516.14
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,617.74,475.64
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,565.64,436.85
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,510.74,395.4
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,457.18,353.96
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,378.35,291.9
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,310.92,238.24
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,274.33,207.24
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,235.55,173.25
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,183.49,130.13
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,137.03,92.19
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,91.4,57.65
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,54.63,32.24
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,25.18,13.59
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,10.81,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,22.53,10.73
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,49.11,30.08
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,83.56,54.32
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,127.7,88.42
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,170.14,122.26
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,223.42,166.3
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,268.33,206.2
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,312.38,243.75
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,320.13,251.23
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,312.02,244.21
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,366.34,285.68
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,427.59,330.78
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,451.91,346.11
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,469.74,356.65
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,526.52,397.05
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,582.34,435.77
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,543.03,405.22
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,500.79,373.0
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,525.19,390.89
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,549.4,407.89
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,571.23,422.47
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,592.77,436.79
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,590.73,435.68
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,581.23,429.62
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,577.67,427.0
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,573.52,423.87
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,573.31,423.44
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,572.61,422.65
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,608.12,447.9
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,635.78,467.36
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,499.97,371.21
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,372.7,278.67
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,463.75,347.28
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,557.85,415.19
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,622.3,463.36
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,674.36,502.22
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,610.13,456.08
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,544.7,409.44
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,547.49,413.76
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,540.66,410.49
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,428.82,327.49
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,328.68,251.85
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,302.69,233.13
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,276.2,213.31
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,215.34,166.48
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,158.63,122.48
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,136.03,105.07
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,114.1,87.86
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,92.63,70.74
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,71.79,53.82
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,52.62,37.8
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,33.68,21.76
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,19.79,9.7
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.9,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.95,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.98,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,5.78,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,10.6,3.07
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,16.88,8.55
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,23.15,14.01
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,30.4,20.17
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,37.65,26.22
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,163.18,125.31
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,314.83,243.77
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,382.88,296.98
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,458.43,355.44
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,512.52,397.02
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,567.78,438.48
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,618.78,475.94
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,669.37,512.24
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,715.73,545.67
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,761.16,577.23
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,719.27,542.4
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,657.27,492.31
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,684.98,511.21
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,711.69,528.64
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,828.74,614.94
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,946.2,694.99
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,723.11,536.57
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,466.81,345.25
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,667.7,493.88
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,863.07,627.88
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,814.02,591.67
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,768.64,559.62
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,765.66,557.88
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,761.33,554.9
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,869.21,636.68
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,960.12,699.99
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,936.28,685.48
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,909.78,670.11
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,877.67,649.74
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,843.41,627.85
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,727.42,546.47
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,619.11,466.15
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,587.66,444.97
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,554.5,421.78
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,566.34,433.06
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,563.06,432.12
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,508.68,391.43
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,455.64,351.01
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,397.92,305.44
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,344.68,262.38
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,289.38,217.49
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,238.41,175.41
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,186.18,132.51
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,139.71,94.82
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,94.25,60.32
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,58.19,35.22
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,27.68,16.04
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,12.78,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,6.39,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.91,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,19.31,8.98
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,33.6,21.89
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,52.52,38.16
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,71.68,54.46
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,92.69,71.71
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,114.67,89.53
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,126.82,99.29
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,138.43,108.32
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,151.08,117.95
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,163.71,127.41
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,193.35,150.57
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,223.77,174.08
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,270.01,209.35
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,315.68,243.57
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,473.91,366.91
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,644.97,494.65
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,642.37,489.26
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,637.59,483.06
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,639.38,482.59
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,632.87,476.24
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,645.68,484.72
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,657.38,492.3
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,736.69,550.19
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,811.77,603.61
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,811.11,601.29
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,808.56,598.31
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,754.37,558.44
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,692.48,513.29
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,697.97,517.87
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,702.34,521.27
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,586.48,437.91
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,466.43,349.97
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,491.18,369.43
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,514.63,387.14
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,551.63,415.56
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,579.61,437.23
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,600.13,454.19
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,610.22,463.59
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,568.39,433.3
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,526.81,403.2
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,501.56,384.99
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,472.94,363.76
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,415.04,320.56
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,360.89,279.6
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,361.98,279.72
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,347.82,265.66
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,291.18,219.36
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,240.07,176.91
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,188.59,133.83
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,142.0,95.27
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,96.02,60.35
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,58.88,34.74
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,29.14,17.49
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,16.11,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,8.36,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.78,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,22.48,11.73
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,52.77,29.77
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,90.27,54.96
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,137.21,90.7
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,119.0,86.0
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,75.28,57.3
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,195.15,149.42
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,350.13,269.32
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,269.78,210.53
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,150.52,116.16
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,162.72,125.49
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,175.07,134.51
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,217.88,167.12
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,261.66,199.74
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,259.19,197.04
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,256.35,194.28
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,236.86,178.85
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,217.11,163.34
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,312.47,234.31
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,406.39,301.03
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,548.07,400.72
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,688.36,493.4
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,850.44,604.59
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,1000.66,695.11
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,1011.12,696.17
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,1018.34,697.58
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,1020.28,700.87
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,1018.93,702.4
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,1007.88,698.21
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,993.77,692.26
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,978.55,685.58
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,965.44,680.09
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,941.54,667.77
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,914.87,653.62
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,882.92,635.84
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,848.67,616.28
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,809.74,593.26
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,769.06,568.64
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,723.37,540.32
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,676.71,510.14
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,626.03,474.83
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,575.45,438.59
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,512.27,392.25
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,452.57,347.31
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,320.23,246.13
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,212.98,163.89
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,181.94,139.97
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,151.9,116.17
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,122.31,92.52
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,94.37,69.99
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,68.64,49.33
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,45.16,30.46
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,26.73,15.74
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.64,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.91,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.47,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.95,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,11.57,3.38
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,20.26,10.98
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,32.34,21.4
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,44.43,31.77
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,57.97,43.22
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,71.46,54.44
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,91.22,70.69
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,111.06,86.76
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,113.6,88.34
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,116.11,89.89
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,88.54,67.21
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,60.93,44.52
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,103.13,78.64
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,145.51,112.32
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,227.72,177.19
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,315.31,244.53
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,488.9,378.69
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,674.14,514.52
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,737.47,558.74
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,799.38,601.98
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,765.74,573.36
