Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,731.45,544.82
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,702.08,521.38
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,676.03,500.11
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,779.04,573.51
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,881.6,643.2
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,906.31,658.81
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,928.96,673.71
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,906.48,656.7
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,882.24,639.04
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,873.66,634.41
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,862.85,628.2
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,779.8,571.15
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,704.31,518.54
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,804.11,596.52
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,874.74,646.45
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,834.53,619.94
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,795.15,594.81
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,749.04,564.75
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,701.65,533.45
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,649.8,496.69
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,597.73,458.73
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,542.24,417.64
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,487.05,375.55
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,429.18,329.63
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,373.48,284.14
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,314.61,235.56
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,259.5,189.02
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,203.85,142.08
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,153.72,100.26
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,103.32,61.79
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,61.98,33.78
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,26.95,13.92
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,13.26,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,6.88,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,13.76,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,21.24,11.53
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,55.64,29.57
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,96.12,56.59
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,146.51,95.67
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,197.75,139.16
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,255.03,188.31
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,310.83,236.37
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,370.37,286.23
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,428.22,332.94
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,487.41,378.94
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,543.4,423.94
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,599.99,468.2
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,653.16,508.99
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,704.81,547.29
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,751.84,579.13
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,797.47,609.63
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,839.93,637.93
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,880.67,664.81
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,915.45,688.18
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,947.58,709.75
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,974.08,727.85
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,997.49,743.95
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,1015.7,756.04
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,1030.58,766.03
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,1040.12,771.08
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,1046.18,773.93
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,1047.23,774.99
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,1044.8,773.89
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,1036.03,767.62
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,1023.95,759.25
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,1007.5,748.71
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,987.85,736.12
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,642.19,493.03
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,284.47,215.14
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,358.71,273.24
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,427.3,325.6
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,483.28,369.51
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,529.1,405.36
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,346.72,268.13
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,168.12,128.65
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,285.37,222.9
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,389.13,303.59
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,232.93,182.39
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,84.17,63.26
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,240.28,190.03
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,361.74,281.61
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,304.34,233.85
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,252.13,189.78
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,200.82,145.44
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,152.9,104.21
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,104.27,66.08
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,64.39,37.92
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,30.03,16.58
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,14.05,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,8.85,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,7.86,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,12.52,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,23.92,14.35
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,60.01,33.47
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,101.28,61.95
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,152.25,102.92
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,204.17,148.82
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,261.85,200.71
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,318.26,251.71
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,378.3,304.74
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,434.95,353.8
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,493.39,402.73
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,549.21,448.0
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,605.68,492.32
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,658.15,532.15
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,709.87,570.26
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,758.79,604.77
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,806.53,637.62
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,847.26,664.09
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,888.84,690.85
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,924.81,713.33
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,958.28,733.9
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,987.57,751.86
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1014.02,767.85
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,1035.07,781.21
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,1052.88,792.49
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,1065.34,799.28
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,1074.4,803.93
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,1076.98,805.94
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,1076.05,805.8
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,1070.09,800.95
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,1060.62,793.94
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,1045.25,784.19
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,1026.54,772.34
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,1002.12,756.7
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,974.6,739.01
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,941.95,717.78
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,906.65,694.65
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,866.51,667.99
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,824.34,639.69
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,776.86,607.05
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,729.55,574.21
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,675.77,534.89
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,621.93,493.91
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,564.81,449.89
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,508.28,405.03
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,447.45,354.83
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,389.47,305.69
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,328.83,253.72
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,271.84,203.85
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,213.59,153.35
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,161.74,109.02
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,109.94,68.05
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,67.43,38.17
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,29.73,16.18
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,14.84,0.0
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,9.34,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,7.86,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,12.47,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,26.23,16.36
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,60.29,36.1
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,99.54,63.75
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,148.01,102.3
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,174.01,131.34
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,186.44,147.4
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,264.46,209.51
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,366.46,292.27
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,422.54,338.98
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,481.08,386.42
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,479.59,384.76
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,457.19,365.22
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,536.26,426.45
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,623.99,491.74
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,611.75,476.58
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,584.76,450.99
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,727.55,558.19
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,877.37,657.36
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,912.83,674.35
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,945.75,690.32
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,972.67,701.55
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,996.61,710.59
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,1015.46,721.24
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,1031.09,730.05
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,1040.45,735.02
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,1046.39,738.14
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,1047.91,740.12
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,1046.03,740.23
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,1038.28,736.69
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,1027.2,731.19
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,1011.37,723.06
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,992.37,713.0
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,920.45,670.16
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,843.13,618.27
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,867.62,641.67
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,873.53,646.91
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,832.57,621.35
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,792.41,596.5
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,746.42,567.2
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,699.27,536.57
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,646.43,499.38
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,593.8,461.18
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,538.72,419.53
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,484.49,377.37
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,425.16,330.36
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,368.91,284.48
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,311.65,236.8
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,258.11,191.25
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,202.99,144.87
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,153.6,103.84
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,105.2,66.08
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,65.39,38.03
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,33.77,19.81
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,22.15,0.39
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,11.8,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.49,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.96,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,4.82,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,8.67,1.64
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,13.98,6.3
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,19.29,10.96
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,25.57,16.36
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,31.85,21.68
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,27.99,18.32
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,24.13,14.96
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,44.93,32.5
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,65.75,49.83
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,87.09,67.37
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,108.44,84.72
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,150.3,118.45
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,192.61,151.87
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,230.82,181.81
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,269.59,211.78
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,303.45,237.14
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,342.1,265.77
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,377.22,291.22
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,412.75,316.55
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,466.32,355.08
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,520.71,393.18
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,606.71,455.29
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,688.16,512.41
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,686.25,508.84
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,683.31,505.4
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,630.52,467.92
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,570.51,425.23
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,454.83,342.85
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,334.45,254.22
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,283.63,216.69
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,233.07,178.45
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,235.22,180.42
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,237.34,182.2
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,339.77,260.99
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,437.22,333.39
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,310.95,238.69
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,185.52,142.46
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,210.33,162.49
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,234.8,181.69
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,238.52,185.0
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,241.6,187.89
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,297.36,232.74
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,338.86,264.86
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,289.75,226.49
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,243.86,190.64
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,208.87,162.87
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,175.09,135.54
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,141.63,108.03
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,110.0,81.93
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,80.37,58.01
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,53.52,36.64
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,32.79,20.26
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,15.45,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.86,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,8.36,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,14.44,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,26.33,16.16
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,59.29,34.17
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,98.06,61.19
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,146.67,99.58
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,108.98,79.13
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,45.39,33.17
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,53.62,40.1
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,61.86,46.9
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,110.41,87.14
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,159.2,126.62
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,175.47,139.05
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,192.01,151.62
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,211.25,166.18
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,230.73,180.74
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,221.24,172.7
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,211.49,164.59
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,211.8,164.24
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,212.11,163.9
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,236.36,182.41
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,260.74,200.76
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,273.44,209.65
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,286.16,218.5
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,244.09,186.31
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,201.98,154.04
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,224.28,170.86
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,246.59,187.28
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,344.51,260.28
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,438.72,327.89
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,480.31,356.73
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,521.39,385.14
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,512.84,379.26
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,503.87,373.53
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,457.65,340.94
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,412.12,308.59
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,402.79,302.62
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,393.2,296.23
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,337.79,255.96
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,280.15,213.47
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,268.92,206.15
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,257.65,198.51
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,200.95,155.09
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,145.35,111.79
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,133.13,102.75
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,120.94,93.52
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,109.74,84.81
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,98.56,76.01
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,85.49,65.68
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,72.45,55.19
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,59.92,44.83
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,47.34,34.25
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,35.73,24.4
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,24.12,14.43
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,14.95,6.36
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,5.78,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.95,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,7.86,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,13.63,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,30.41,19.91
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,61.56,39.19
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,43.9,27.43
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,12.53,5.18
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,16.4,8.52
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,20.26,11.81
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,52.66,39.46
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,85.07,66.68
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,76.4,59.0
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,67.69,51.4
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,83.69,64.53
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,99.71,77.51
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,64.34,48.08
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,29.01,18.63
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,74.06,55.9
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,119.27,92.6
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,120.77,93.37
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,122.27,94.23
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,126.71,97.63
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,131.15,101.05
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,134.57,103.72
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,138.04,106.44
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,201.8,157.04
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,266.02,206.91
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,268.7,208.27
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,271.29,209.82
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,279.75,216.33
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,288.14,222.78
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,299.9,231.82
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,311.59,240.8
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,312.27,241.48
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,312.87,242.16
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,341.83,264.64
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,375.7,290.61
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,324.63,251.97
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,279.29,217.52
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,300.12,234.4
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,323.96,253.34
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,254.9,199.84
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,190.7,149.46
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,151.3,118.36
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,112.32,87.09
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,168.6,133.7
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,224.07,179.06
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,168.28,134.1
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,115.87,91.53
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,100.34,79.15
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,84.86,66.54
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,70.39,54.44
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,55.98,42.18
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,42.5,30.6
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,28.96,18.82
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,18.33,9.32
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,7.71,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.93,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.41,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,10.61,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,27.69,17.73
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,44.6,31.94
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,65.34,49.66
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,87.12,68.11
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,110.32,87.55
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,134.63,107.68
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,98.54,77.85
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,58.96,44.59
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,51.22,37.84
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,43.49,31.12
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,170.67,136.43
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,301.65,240.52
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,266.4,211.04
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,226.08,177.85
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,255.17,200.55
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,284.64,223.15
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,285.3,222.71
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,285.78,222.25
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,274.31,213.02
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,262.67,203.72
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,320.03,247.69
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,383.59,295.37
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,406.48,311.95
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,429.4,328.6
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,329.37,253.38
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,225.84,174.12
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,213.55,164.81
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,201.21,155.2
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,318.35,245.68
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,432.58,330.76
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,391.05,299.87
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,344.44,265.59
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,384.07,296.18
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,417.81,321.77
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,319.57,247.66
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,220.02,171.04
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,204.66,159.51
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,189.41,147.76
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,187.73,146.71
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,186.08,145.67
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,150.48,117.52
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,115.23,89.37
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,100.65,77.8
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,86.11,66.13
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,96.71,75.14
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,107.22,84.07
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,93.16,72.84
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,79.14,61.47
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,65.65,50.22
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,52.18,38.8
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,39.6,27.96
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,27.03,17.03
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,16.88,8.07
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.75,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.44,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,12.29,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,22.91,0.29
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,28.69,18.51
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,61.84,33.53
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,101.8,61.13
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,150.5,99.81
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,141.32,104.61
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,102.84,81.23
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,116.04,91.87
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,129.25,102.22
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,154.83,122.23
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,181.14,142.43
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,210.83,165.25
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,241.24,188.26
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,325.44,253.15
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,415.84,320.73
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,434.7,332.56
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,448.76,341.08
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,487.53,368.04
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,523.02,392.13
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,628.2,468.8
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,734.71,543.67
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,714.35,526.16
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,684.55,503.38
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,722.51,530.11
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,754.81,552.38
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,780.84,569.55
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,805.98,586.08
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,813.75,591.56
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,820.0,596.25
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,923.68,674.0
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,1006.56,728.36
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,882.53,645.45
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,749.6,548.43
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,719.95,529.89
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,689.89,509.97
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,540.13,403.51
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,396.85,298.18
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,225.03,170.92
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,56.15,39.31
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,76.98,56.25
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,97.82,73.1
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,215.2,166.69
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,327.4,253.24
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,166.0,128.16
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,9.66,2.27
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,14.0,5.91
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,18.34,9.55
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,15.92,7.61
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,13.5,5.66
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,101.27,70.56
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,159.88,106.24
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,111.05,67.89
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,70.55,39.44
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,34.38,18.35
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,17.9,4.98
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,11.3,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,8.85,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,17.27,0.05
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,32.16,19.95
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,55.27,37.38
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,83.61,59.92
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,115.16,86.01
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,148.47,114.11
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,184.13,144.2
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,226.16,179.46
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,271.13,216.88
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,242.99,194.89
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,201.22,160.28
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,290.44,231.97
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,388.94,309.25
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,530.19,422.92
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,693.67,549.99
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,741.0,582.7
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,787.22,614.75
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,826.76,640.46
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,866.63,666.13
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,826.26,635.03
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,764.37,583.77
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,875.83,668.58
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,984.72,741.48
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,1004.49,753.18
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,1021.19,763.52
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,883.98,664.9
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,720.43,538.78
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,890.11,669.39
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,1037.78,771.4
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,1028.26,764.01
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,1021.68,759.98
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,1005.85,749.51
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,986.99,737.17
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,960.85,719.98
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,932.3,701.23
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,802.91,609.26
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,677.21,513.99
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,569.49,435.04
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,472.68,362.07
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,596.63,462.74
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,690.06,536.56
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,567.77,442.59
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,460.87,359.66
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,407.31,319.54
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,356.77,280.81
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,329.82,259.59
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,299.15,234.37
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,255.59,198.97
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,215.72,166.34
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,174.62,132.25
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,136.0,100.11
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,98.96,70.39
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,66.2,44.97
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,39.74,25.62
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,20.5,7.46
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,11.3,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,9.83,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,15.57,0.5
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,30.19,17.48
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,64.8,38.17
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,104.49,66.47
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,153.43,105.66
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,186.39,138.61
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,212.81,165.25
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,280.8,220.55
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,366.6,291.0
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,421.37,337.27
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,478.84,384.63
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,475.89,382.06
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,450.77,360.28
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,321.14,256.98
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,174.55,136.7
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,257.72,203.06
