Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,346.34,271.67
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,241.14,188.52
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,132.99,102.04
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,206.68,160.67
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,281.19,218.47
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,289.05,223.67
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,296.87,229.03
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,531.93,409.92
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,767.03,579.37
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,571.91,434.9
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,367.45,279.92
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,405.4,322.42
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,437.24,332.44
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,281.54,215.63
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,134.27,101.54
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,485.63,378.32
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,824.83,620.92
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,889.23,669.64
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,933.96,700.37
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,902.27,678.94
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,868.16,656.53
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,831.62,632.36
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,790.35,604.75
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,745.9,575.46
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,700.23,544.93
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,549.84,430.18
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,418.78,327.52
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,414.27,325.76
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,399.87,314.88
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,273.74,215.89
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,165.97,130.59
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,144.23,113.76
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,123.04,96.9
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,158.03,117.83
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,164.83,111.32
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,115.76,72.06
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,74.84,42.67
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,37.02,20.09
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.64,6.81
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,9.83,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,15.55,1.24
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,28.71,15.6
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,65.1,35.41
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,106.2,64.06
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,155.79,103.59
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,206.19,146.98
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,262.27,195.8
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,317.38,243.63
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,375.92,293.09
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,432.72,339.86
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,490.55,385.9
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,545.27,428.26
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,600.53,469.54
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,652.59,507.09
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,704.21,542.67
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,749.99,572.92
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,795.76,602.7
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,836.92,627.67
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,876.13,650.9
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,910.52,671.85
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,942.37,690.97
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,970.09,705.89
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,994.92,718.83
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,1014.28,729.61
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,1030.44,738.44
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,1040.84,743.01
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1047.88,745.64
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,1050.53,747.13
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,1049.78,746.68
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,1044.11,741.87
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,1035.02,735.12
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,1019.64,726.02
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1001.0,715.02
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,977.33,701.57
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,950.68,686.2
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,919.37,667.16
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,885.46,646.36
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,847.47,622.74
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,807.38,597.53
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,762.13,569.66
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,715.46,540.32
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,665.25,506.23
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,615.05,470.0
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,560.23,428.93
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,505.71,387.03
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,448.45,342.11
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,392.66,297.0
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,333.74,248.76
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,278.68,202.39
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,221.93,154.56
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,170.33,111.15
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,119.16,70.87
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,75.97,40.33
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,36.94,18.49
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,18.76,7.21
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,11.8,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,9.83,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,15.52,1.76
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,28.88,15.36
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,65.31,34.95
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,106.49,63.31
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,156.21,102.42
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,206.67,145.13
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,262.36,192.59
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,316.9,238.92
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,374.81,286.7
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,430.98,331.36
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,488.03,375.03
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,542.68,416.47
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,597.89,457.08
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,649.24,493.31
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,700.22,527.96
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,745.52,557.7
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,790.88,587.19
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,832.03,612.39
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,871.12,635.96
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,905.52,657.54
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,937.45,677.49
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,964.89,693.19
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,989.46,707.06
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,1008.09,718.62
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,1023.57,728.34
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,1033.84,734.13
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,1040.8,737.96
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,1042.93,739.14
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,1041.73,738.41
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,1032.72,733.56
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,1020.53,726.86
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,1004.69,716.82
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,985.77,704.95
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,961.09,690.04
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,933.71,673.45
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,902.29,655.0
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,868.51,634.9
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,831.34,611.18
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,789.34,584.1
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,715.23,534.04
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,646.05,484.19
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,625.85,472.2
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,596.85,452.77
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,542.78,412.68
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,489.54,372.33
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,432.56,328.12
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,377.8,284.44
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,321.4,238.95
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,268.44,195.17
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,214.01,150.25
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,165.37,110.31
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,116.51,72.41
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,76.14,43.78
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,39.68,21.81
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.2,8.46
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,12.78,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,8.85,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,17.38,3.17
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,35.2,22.28
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,57.14,39.26
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,84.86,61.22
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,115.74,86.27
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,147.85,112.32
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,183.23,141.15
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,235.9,182.83
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,297.15,231.38
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,233.88,182.79
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,150.82,116.06
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,317.52,248.45
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,506.64,391.74
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,517.07,396.38
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,521.67,397.06
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,582.78,441.4
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,652.26,490.32
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,690.68,515.45
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,728.41,539.9
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,673.99,497.72
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,609.9,448.68
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,779.37,573.96
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,948.88,687.62
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,967.18,697.33
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,982.65,706.68
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,924.08,666.69
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,856.02,615.79
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,932.24,673.07
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,1001.61,718.62
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,992.54,712.8
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,980.56,705.93
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,965.63,696.81
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,947.9,685.96
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,800.89,585.28
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,651.76,476.52
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,513.46,379.27
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,375.74,278.84
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,584.89,440.44
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,757.88,566.69
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,714.42,536.54
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,670.15,506.58
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,622.12,472.38
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,573.84,437.28
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,522.23,398.54
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,471.58,359.7
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,418.25,318.18
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,366.62,276.98
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,311.19,232.51
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,260.52,190.92
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,208.81,148.4
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,161.89,109.91
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,115.59,73.9
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,76.67,45.94
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,41.56,23.77
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,20.98,9.33
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,13.27,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,10.81,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.12,3.5
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,32.68,18.75
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,66.1,38.91
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,103.7,65.21
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,149.23,100.64
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,195.84,139.58
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,248.56,184.08
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,299.31,227.43
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,353.8,273.14
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,406.46,316.07
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,461.21,359.41
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,512.98,399.19
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,565.76,438.55
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,615.49,474.56
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,665.34,509.68
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,710.31,539.9
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,754.84,567.77
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,795.23,592.52
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,834.09,615.85
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,868.07,636.8
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,899.94,656.2
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,925.83,671.57
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,949.07,685.2
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,968.04,696.61
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,984.16,706.29
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,993.89,710.61
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,1000.53,713.11
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,1002.55,714.25
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,1001.49,713.59
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,994.38,709.27
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,984.27,703.21
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,894.8,644.15
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,803.63,578.67
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,859.5,622.89
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,902.13,653.0
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,872.43,633.05
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,840.56,612.38
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,802.24,587.87
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,763.77,563.15
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,720.28,535.51
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,675.92,505.98
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,559.83,421.19
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,459.17,346.14
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,476.58,361.4
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,475.92,361.07
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,422.31,319.53
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,370.43,278.58
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,316.11,235.4
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,264.21,193.2
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,212.18,150.56
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,164.82,111.74
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,118.18,75.47
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,78.94,47.29
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,43.1,24.67
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,21.76,10.23
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,11.3,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,17.94,4.48
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,32.21,17.73
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,68.77,37.65
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,110.31,66.41
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,160.2,105.58
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,210.26,147.48
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,266.09,194.5
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,320.81,240.61
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,378.85,287.83
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,435.52,332.18
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,493.18,375.17
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,501.08,379.88
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,488.67,368.58
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,589.08,442.45
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,704.1,522.57
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,749.26,551.38
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,794.38,580.82
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,786.96,574.61
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,760.23,552.53
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,851.42,617.46
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,942.62,674.47
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,916.54,655.61
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,871.4,619.93
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,849.92,605.0
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,820.65,584.82
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,847.62,603.03
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,868.63,616.91
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,882.41,625.58
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,894.28,633.15
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,818.95,581.84
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,747.84,533.08
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,883.66,633.46
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,995.98,706.39
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,972.65,691.77
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,946.34,676.77
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,915.04,659.21
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,881.21,639.88
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,768.4,565.95
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,660.83,488.47
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,697.79,519.58
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,712.66,532.25
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,664.41,498.66
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,614.08,462.39
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,529.86,401.51
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,455.69,346.66
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,428.79,326.34
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,393.68,297.6
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,335.54,249.98
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,281.15,204.3
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,225.05,156.77
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,173.67,113.38
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,123.07,73.37
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,80.06,42.61
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,40.83,20.17
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,20.23,9.44
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,12.78,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.47,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.89,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,7.23,0.17
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,11.57,3.97
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,16.88,8.56
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,22.19,13.12
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,27.99,17.99
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,33.79,22.77
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,69.12,52.11
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,104.28,80.8
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,113.06,87.45
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,121.85,94.05
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,168.43,130.84
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,215.9,167.56
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,279.56,216.51
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,344.09,265.14
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,433.78,333.49
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,526.03,402.33
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,369.01,283.23
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,198.4,150.44
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,268.21,204.08
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,338.73,256.8
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,334.06,252.31
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,329.24,247.99
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,308.96,232.68
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,288.55,217.3
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,414.85,311.48
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,537.72,399.81
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,565.74,419.35
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,593.34,438.91
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,690.56,510.14
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,784.88,577.17
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,526.75,395.07
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,269.33,202.93
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,350.0,264.55
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,426.07,320.66
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,382.3,288.39
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,339.1,256.69
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,303.21,230.34
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,271.71,206.97
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,342.47,262.78
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,406.25,312.3
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,226.41,175.17
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,52.22,36.74
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,119.81,91.47
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,186.6,144.76
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,223.44,174.41
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,252.7,197.05
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,219.2,170.43
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,186.4,144.02
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,154.06,117.38
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,122.91,91.52
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,93.05,67.3
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,65.56,45.36
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,41.83,27.27
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,24.26,12.83
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,12.78,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,11.3,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,17.9,5.1
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,31.36,16.86
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,66.9,35.97
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,106.58,63.49
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,154.3,101.39
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,191.92,138.37
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,220.85,167.1
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,218.5,169.98
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,198.23,155.66
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,228.43,179.21
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,259.39,202.86
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,325.68,253.9
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,396.33,307.26
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,476.26,367.34
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,562.34,430.51
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,617.15,470.09
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,671.84,509.22
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,632.05,475.52
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,580.91,433.83
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,461.44,346.4
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,327.0,245.44
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,309.0,231.85
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,290.82,217.75
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,491.65,366.85
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,686.09,502.94
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,748.92,545.24
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,806.27,584.09
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,918.09,666.52
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,1013.35,728.0
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,917.65,664.57
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,807.77,584.49
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,892.73,649.56
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,955.78,691.61
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,933.03,676.85
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,911.8,663.91
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,881.69,644.7
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,849.3,624.0
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,812.37,600.58
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,773.55,575.71
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,730.14,548.51
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,685.6,519.93
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,637.82,486.08
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,589.56,451.08
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,534.77,410.1
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,481.62,369.38
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,412.95,316.01
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,351.38,267.5
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,301.04,227.02
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,252.7,187.14
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,212.8,151.87
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,170.29,113.75
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,121.99,75.45
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,81.19,45.93
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,43.32,22.99
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,21.63,10.94
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,11.3,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.87,5.33
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,32.34,17.92
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,66.61,37.25
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,105.99,64.6
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,153.04,101.35
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,177.01,128.96
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,183.94,140.55
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,226.78,174.74
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,274.34,212.18
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,360.46,278.84
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,469.64,362.89
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,522.5,402.82
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,575.48,441.97
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,624.96,477.45
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,674.06,511.7
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,719.53,542.19
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,763.95,571.18
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,803.92,595.63
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,842.06,618.55
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,752.3,552.82
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,633.53,462.34
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,690.11,502.23
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,743.19,537.85
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,762.16,549.29
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,780.09,560.28
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,898.7,645.27
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,1004.95,711.91
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,705.31,513.72
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,373.22,272.13
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,608.02,444.23
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,822.21,588.81
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,899.02,643.7
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,959.25,683.14
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,936.4,669.23
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,910.93,654.52
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,880.61,636.05
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,848.04,616.06
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,810.9,592.93
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,772.08,568.49
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,728.88,540.83
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,684.63,511.56
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,636.04,477.77
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,586.97,442.86
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,534.55,405.23
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,482.93,367.06
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,428.06,324.68
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,375.44,282.96
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,320.56,239.03
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,269.04,196.79
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,215.68,152.75
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,168.72,114.16
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,121.67,77.66
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,81.94,49.01
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,46.1,26.44
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,24.06,12.93
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,15.24,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,11.8,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,20.13,6.94
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,34.31,19.86
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,67.69,39.82
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,105.5,66.22
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,151.15,101.54
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,198.51,140.46
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,251.19,184.3
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,302.36,227.21
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,357.17,272.17
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,409.77,314.42
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,464.51,357.07
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,516.2,397.01
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,568.77,436.58
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,547.0,416.62
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,501.81,378.67
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,621.7,470.03
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,757.44,566.86
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,800.56,592.6
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,840.35,616.54
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,874.0,636.89
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,905.36,655.59
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,931.9,670.31
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,955.75,683.26
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,974.34,693.62
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,989.94,702.13
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,1000.98,708.54
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,1008.89,713.15
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,1011.13,713.68
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,1010.2,712.39
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,884.94,629.92
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,747.4,530.81
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,864.8,618.22
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,960.38,680.19
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,938.29,665.81
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,913.43,651.04
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,883.69,633.79
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,851.6,614.95
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,815.47,592.74
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,779.64,570.56
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,736.27,543.1
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,691.64,514.46
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,643.78,481.99
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,595.34,447.8
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,543.37,410.93
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,491.84,373.13
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,436.42,330.53
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,383.05,288.19
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,328.07,243.79
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,276.06,200.68
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,222.57,155.85
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,173.7,114.95
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,124.66,76.42
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,82.92,46.29
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,45.13,23.62
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.38,11.8
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.28,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,11.8,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,18.67,6.25
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,33.06,18.3
