Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,67.66,37.61
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,107.04,64.73
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,153.89,100.89
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,142.05,102.58
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,102.81,78.72
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,122.38,94.09
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,142.24,109.21
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,180.32,138.21
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,221.02,168.54
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,314.9,238.69
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,417.29,312.2
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,535.41,398.15
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,672.16,493.42
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,615.85,448.64
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,528.78,383.38
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,678.5,492.33
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,836.7,595.13
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,772.54,548.94
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,682.85,483.62
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,817.2,580.36
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,949.18,663.64
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,870.77,611.31
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,769.96,540.06
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,890.85,626.29
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,999.69,693.07
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,1001.92,692.82
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,1001.04,692.29
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,991.51,687.66
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,984.63,684.79
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,970.06,676.36
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,952.58,666.31
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,826.94,586.39
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,703.09,500.22
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,600.11,431.97
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,501.82,364.42
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,593.13,433.29
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,667.56,487.23
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,539.33,395.99
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,423.51,312.47
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,340.04,253.08
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,263.65,197.15
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,168.23,126.26
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,76.42,55.46
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,42.03,28.36
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,7.72,0.65
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,6.75,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,11.8,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,18.64,6.39
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,35.12,20.56
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,68.48,40.96
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,105.59,67.01
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,150.19,101.52
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,195.7,138.99
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,246.48,181.23
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,297.63,223.7
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,351.5,267.45
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,402.92,308.47
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,456.69,350.11
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,508.05,388.77
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,560.41,427.03
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,609.38,461.83
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,658.44,495.77
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,703.47,527.12
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,746.82,555.89
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,789.77,582.71
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,832.35,608.92
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,866.16,630.3
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,893.98,647.78
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,920.41,663.09
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,944.26,676.69
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,862.62,620.44
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,759.12,543.38
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,761.21,545.12
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,761.97,545.15
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,721.36,516.97
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,685.12,491.69
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,841.67,607.15
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,979.09,699.62
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,852.9,613.38
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,724.18,520.27
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,727.17,524.8
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,727.79,526.69
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,625.24,455.41
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,531.94,389.32
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,555.5,408.73
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,577.98,426.38
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,591.21,438.54
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,598.94,446.39
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,531.25,397.49
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,471.74,354.17
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,357.65,270.35
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,256.58,194.45
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,194.85,147.88
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,135.98,102.67
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,119.45,90.31
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,102.97,77.69
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,148.52,108.11
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,169.71,115.31
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,123.53,79.14
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,84.35,50.69
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,48.31,27.71
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,26.55,15.2
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,11.8,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,20.14,7.42
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,38.0,23.13
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,68.68,42.61
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,104.72,68.21
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,148.0,101.6
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,192.67,137.63
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,243.15,178.71
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,292.1,218.91
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,344.79,261.35
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,397.03,302.58
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,450.97,344.1
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,501.82,381.72
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,553.82,419.0
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,602.88,453.57
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,652.59,487.73
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,696.9,517.3
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,740.44,545.15
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,721.59,526.24
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,685.78,495.8
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,739.24,531.51
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,790.7,564.36
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,870.29,619.28
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,946.45,664.06
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,965.44,675.09
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,981.49,685.12
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,993.52,691.45
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,1002.48,696.03
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,1005.32,698.4
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,1005.0,699.03
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,826.77,585.67
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,632.33,449.07
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,809.73,580.34
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,958.69,678.31
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,937.64,664.63
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,913.75,651.03
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,761.2,550.53
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,609.51,441.32
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,709.62,520.05
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,777.63,570.16
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,736.85,542.91
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,692.67,514.06
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,644.22,481.22
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,595.56,446.72
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,543.37,409.47
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,491.63,371.39
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,436.07,328.78
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,383.25,287.07
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,328.04,242.79
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,275.87,199.9
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,222.33,155.91
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,174.24,116.44
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,126.68,79.05
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,85.66,49.19
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,48.38,26.29
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,24.72,13.88
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,12.44,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,4.42,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,8.67,0.02
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,18.33,8.99
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,27.99,17.28
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,40.08,27.52
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,52.18,37.68
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,65.64,48.81
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,79.11,59.78
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,128.08,99.17
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,179.36,139.91
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,166.17,128.84
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,151.25,116.32
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,167.37,128.73
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,183.76,141.24
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,326.57,252.93
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,475.92,365.25
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,493.03,376.21
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,507.92,385.9
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,530.94,401.14
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,553.22,415.63
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,640.86,480.25
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,728.95,543.67
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,559.63,419.68
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,381.49,285.35
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,326.05,244.77
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,275.61,207.06
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,379.82,284.42
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,480.64,356.91
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,404.55,301.22
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,323.49,241.57
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,502.73,375.39
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,669.91,494.95
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,674.73,498.26
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,678.29,501.52
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,721.4,535.01
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,754.77,561.33
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,808.92,606.98
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,842.5,633.64
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,806.51,609.19
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,768.63,583.74
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,665.47,507.78
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,570.3,434.28
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,340.16,262.39
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,122.0,91.35
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,185.55,142.35
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,245.4,189.59
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,203.78,157.29
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,163.58,126.08
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,143.31,110.59
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,123.52,95.25
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,104.62,80.22
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,86.08,65.28
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,67.86,50.26
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,49.8,35.16
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,34.64,22.31
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,19.3,9.74
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,9.64,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,11.8,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,18.62,6.68
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,33.19,18.54
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,65.95,37.48
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,103.09,63.64
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,147.68,98.78
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,193.2,137.05
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,242.87,179.12
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,295.8,223.37
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,355.45,272.53
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,407.93,315.54
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,462.16,358.61
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,514.61,399.28
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,567.21,438.93
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,581.32,445.82
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,579.14,440.21
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,592.84,448.5
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,603.91,454.36
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,643.4,481.08
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,683.09,507.31
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,697.03,515.04
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,708.42,521.17
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,715.1,524.73
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,719.78,526.97
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,722.89,528.48
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,719.31,525.62
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,752.86,548.09
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,780.46,566.19
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,693.39,504.9
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,604.78,442.07
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,619.31,453.08
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,627.24,458.92
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,639.01,467.92
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,649.55,476.05
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,613.95,451.56
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,578.58,427.32
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,512.98,381.06
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,453.7,338.66
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,406.84,305.22
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,360.95,271.97
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,325.37,246.51
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,287.97,219.29
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,284.12,217.09
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,277.23,212.44
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,229.58,176.62
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,185.14,142.8
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,181.44,140.49
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,177.04,137.39
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,155.27,120.39
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,133.98,103.64
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,112.65,86.73
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,92.08,70.26
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,72.61,54.39
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,53.44,38.46
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,37.34,24.76
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,21.24,11.52
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,10.61,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,11.8,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,18.83,7.04
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,32.38,17.25
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,69.3,36.69
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,110.78,65.3
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,160.18,104.25
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,210.09,146.78
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,264.82,193.85
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,319.03,240.59
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,377.37,289.64
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,431.99,334.83
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,488.19,379.97
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,542.4,421.93
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,597.12,462.97
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,648.31,499.46
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,697.93,533.3
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,743.57,563.6
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,787.86,592.54
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,828.54,617.42
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,867.26,640.57
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,900.66,661.54
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,931.55,680.77
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,956.53,694.72
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,978.53,706.71
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,996.93,718.26
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,1012.19,727.9
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,1020.79,732.38
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,1026.09,734.9
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,950.66,686.61
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,861.81,621.05
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,943.96,685.3
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,1010.79,729.95
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,997.48,721.49
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,981.07,711.72
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,881.07,646.3
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,778.13,570.62
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,836.68,618.67
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,874.51,645.77
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,839.48,622.77
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,802.09,598.51
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,635.08,479.38
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,482.71,363.5
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,567.69,432.75
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,619.63,474.38
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,566.96,434.97
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,514.45,395.14
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,460.12,352.1
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,406.61,308.55
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,348.82,261.28
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,294.44,215.53
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,239.4,168.75
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,188.22,125.09
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,136.85,83.67
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,92.43,50.66
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,50.72,25.21
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,23.06,13.04
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,11.23,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,12.29,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,19.82,7.86
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,33.45,18.2
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,71.05,38.02
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,113.69,67.7
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,164.27,107.97
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,214.75,151.07
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,270.44,199.09
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,325.38,247.5
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,384.32,298.38
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,439.83,345.05
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,497.0,391.74
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,551.35,435.43
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,606.04,478.24
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,657.5,516.62
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,707.39,552.27
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,753.37,583.75
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,797.93,613.82
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,839.01,640.09
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,878.15,664.69
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,912.06,686.46
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,943.42,706.38
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,971.11,722.33
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,995.91,736.24
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,1015.77,748.28
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,1032.44,758.27
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,1044.84,764.43
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,1053.92,768.53
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,1057.62,770.37
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,1057.91,770.14
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,1053.76,767.18
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,1046.16,762.13
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,1032.7,753.01
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,1015.92,741.87
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,994.31,728.09
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,969.5,712.28
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,940.02,693.43
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,907.77,672.74
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,870.47,648.58
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,830.77,622.67
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,786.81,593.65
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,741.15,563.17
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,692.14,529.99
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,642.07,493.81
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,588.53,454.17
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,534.85,413.24
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,478.09,368.2
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,421.51,322.01
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,363.27,273.79
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,307.33,226.12
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,250.14,176.97
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,196.93,130.97
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,143.37,86.97
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,94.9,50.24
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,50.95,23.59
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,21.1,11.79
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,10.29,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,11.3,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,17.84,6.74
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,30.77,15.82
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,69.88,35.64
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,113.25,65.9
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,164.22,106.96
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,217.19,152.64
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,273.61,201.48
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,328.71,249.35
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,386.57,298.05
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,443.0,343.37
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,500.82,387.75
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,555.7,429.19
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,610.43,469.01
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,661.45,505.32
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,711.73,538.9
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,758.81,567.58
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,804.41,594.58
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,845.55,618.78
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,884.47,641.19
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,919.55,663.77
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,952.02,684.69
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,979.35,702.37
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,1003.67,718.25
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,1023.4,731.33
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,1039.86,742.48
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,1051.02,748.99
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,1058.75,753.47
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,1061.02,755.42
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,1059.85,755.39
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,1054.22,751.24
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,1045.15,745.09
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,1030.24,736.2
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,1012.05,725.37
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,989.68,711.97
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,964.25,696.65
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,933.12,677.11
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,899.34,655.83
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,861.81,632.53
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,822.08,607.57
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,777.93,578.95
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,732.19,548.98
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,683.23,516.43
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,633.32,480.95
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,579.78,441.53
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,526.27,401.05
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,469.68,357.13
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,414.26,312.76
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,356.37,265.58
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,300.91,219.08
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,244.67,171.53
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,192.6,127.21
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,139.19,83.96
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,93.57,49.8
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,50.61,23.63
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,21.02,11.59
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,10.24,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,11.8,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,18.8,7.22
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,32.32,17.7
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,68.29,37.05
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,108.23,64.77
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,155.93,102.6
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,205.18,144.74
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,259.44,191.65
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,312.02,237.31
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,367.7,284.5
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,394.18,307.49
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,403.43,314.71
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,486.52,379.32
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,584.59,453.45
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,634.43,488.81
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,683.78,522.84
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,728.25,551.3
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,772.58,578.97
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,813.87,603.22
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,853.65,625.87
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,887.69,644.82
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,919.3,661.73
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,946.85,674.28
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,971.63,684.64
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,990.62,692.38
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,1006.51,698.02
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,1018.21,700.8
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,1026.69,701.71
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,1030.4,702.5
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,1030.8,701.54
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,1025.88,696.3
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,1017.63,689.39
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,1004.15,683.01
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,987.48,674.92
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,966.21,664.17
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,941.94,651.65
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,836.4,588.01
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,732.11,517.38
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,779.75,555.94
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,805.4,573.48
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,762.38,546.74
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,717.84,519.59
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,669.79,490.36
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,621.02,457.92
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,568.43,421.68
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,515.51,383.9
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,459.59,342.86
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,405.08,301.16
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,348.56,256.79
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,293.65,212.18
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,237.71,166.09
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,186.56,123.55
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,136.15,83.3
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,92.55,50.97
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,51.82,26.01
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,23.76,13.81
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,11.53,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,11.8,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,18.61,6.9
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,32.66,18.18
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,66.86,37.14
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,105.61,63.81
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,151.61,99.49
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,198.9,138.83
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,251.52,183.06
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,302.93,226.54
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,357.66,271.79
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,410.56,314.03
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,465.46,356.38
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,517.91,395.93
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,570.38,434.22
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,619.48,468.04
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,668.41,500.57
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,714.45,530.64
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,759.48,559.13
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,799.39,583.06
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,834.84,603.76
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,868.53,624.33
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,899.94,643.31
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,926.57,657.86
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,950.53,670.69
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,969.27,681.59
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,985.06,690.76
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,995.35,695.24
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,1002.55,697.95
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,1005.65,699.67
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,1005.63,699.64
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,1002.01,698.21
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,995.18,694.93
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,981.77,687.06
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,965.32,677.46
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,944.0,664.12
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,919.89,649.08
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,890.81,631.16
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,859.3,611.7
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,823.27,589.74
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,785.25,566.31
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,743.63,539.88
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,702.03,513.24
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,654.87,482.21
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,606.9,448.92
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,555.32,412.99
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,503.97,376.03
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,450.17,335.49
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,396.65,293.89
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,341.33,250.33
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,288.63,207.59
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,234.96,163.23
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,185.55,122.22
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,136.07,83.25
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,93.36,51.9
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,53.2,27.08
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,24.65,14.28
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,12.31,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,11.8,0.0
