Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,18.61,6.83
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,32.34,17.58
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,68.37,36.66
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,108.37,63.86
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,156.19,101.0
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,205.14,141.86
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,259.82,188.14
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,313.39,233.5
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,370.11,280.32
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,424.91,324.56
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,480.6,368.14
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,533.91,408.98
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,587.73,448.95
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,638.35,485.6
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,687.48,520.01
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,733.51,550.56
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,778.29,579.83
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,817.48,603.72
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,854.44,625.78
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,820.54,600.64
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,765.79,556.6
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,809.33,584.76
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,852.27,611.43
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,931.07,669.19
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,1003.44,714.62
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,1014.55,720.75
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,1022.46,725.47
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,1024.68,727.1
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,1023.68,726.86
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,1015.99,721.4
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,1005.18,714.09
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,990.32,705.38
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,972.46,694.81
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,948.88,680.59
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,922.66,664.65
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,892.01,645.22
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,859.07,624.24
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,822.71,601.14
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,781.97,574.92
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,739.08,547.7
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,695.06,519.35
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,645.83,484.41
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,596.73,448.77
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,545.03,411.36
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,493.93,373.41
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,400.61,302.2
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,324.16,243.67
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,280.96,210.24
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,239.36,177.27
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,214.57,154.46
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,181.33,123.5
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,134.37,86.78
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,94.09,57.12
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,56.21,32.45
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,28.54,17.46
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,15.69,0.33
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,12.29,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,19.82,7.76
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,32.02,17.1
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,70.22,36.18
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,113.51,65.72
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,164.82,106.18
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,217.1,150.63
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,276.49,201.84
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,332.79,251.31
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,392.03,302.2
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,449.37,349.91
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,508.57,397.55
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,564.29,440.64
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,619.83,482.02
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,671.76,519.61
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,723.14,554.32
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,770.81,585.55
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,816.92,615.14
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,858.39,639.81
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,897.77,662.59
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,933.31,683.22
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,966.14,701.68
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,993.24,715.33
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,1017.24,726.82
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,1036.57,735.23
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1052.55,741.48
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1063.6,745.47
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1071.16,747.43
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,1073.7,747.92
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,1072.7,746.45
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,1065.73,740.04
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,1055.32,731.76
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,1040.97,722.71
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,1023.28,711.78
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,999.97,697.54
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,973.61,681.54
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,943.4,663.2
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,910.45,643.17
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,872.44,619.9
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,832.25,595.16
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,788.32,567.83
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,742.72,539.16
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,692.96,508.0
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,642.35,474.06
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,589.18,436.35
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,535.9,397.49
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,478.7,354.33
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,422.78,310.8
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,364.74,265.16
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,309.07,220.01
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,252.5,173.66
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,198.71,129.21
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,145.49,87.03
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,98.77,52.45
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,55.04,25.75
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,22.62,12.81
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,10.97,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,11.8,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,18.62,6.95
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,32.05,17.81
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,67.93,36.87
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,108.38,64.64
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,156.7,102.51
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,205.63,143.72
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,260.29,190.36
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,313.55,236.2
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,370.03,283.64
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,426.31,329.11
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,483.69,373.85
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,537.57,415.26
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,592.01,455.77
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,643.25,491.86
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,693.19,525.57
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,739.71,555.74
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,784.94,584.47
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,825.63,608.83
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,864.42,631.5
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,898.89,652.28
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,930.92,671.3
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,957.51,685.34
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,981.22,697.46
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,1000.49,708.12
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,1016.63,716.87
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,1027.59,721.03
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,1035.26,723.27
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,1037.65,723.81
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,1036.73,722.51
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,1031.03,717.73
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,1022.05,711.13
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,1008.36,703.21
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,991.52,693.48
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,968.82,680.21
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,943.31,665.24
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,913.58,647.0
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,881.32,627.16
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,844.27,604.76
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,805.26,580.92
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,762.25,554.33
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,717.8,526.47
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,670.54,495.4
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,621.39,461.02
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,569.14,423.29
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,517.12,384.8
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,461.41,342.95
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,406.35,300.41
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,350.22,256.47
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,296.75,213.31
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,242.09,168.79
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,192.0,127.61
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,141.74,87.91
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,98.19,55.66
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,57.15,29.85
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,26.38,15.97
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,13.07,0.23
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.95,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,5.78,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,14.95,6.44
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,24.12,14.35
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,35.24,23.88
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,46.37,33.33
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,58.95,43.77
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,71.49,53.96
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,140.93,109.45
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,215.52,167.67
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,226.07,175.1
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,234.23,180.38
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,216.37,165.53
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,195.16,148.14
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,205.31,155.08
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,215.5,161.75
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,324.97,243.06
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,436.82,322.43
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,368.11,271.52
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,292.92,216.04
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,267.44,197.28
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,241.71,178.0
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,462.8,338.71
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,681.81,485.4
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,819.76,579.99
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,951.61,664.34
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,964.17,668.65
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,974.03,672.92
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,859.27,597.61
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,728.37,507.25
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,851.86,594.98
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,961.16,665.83
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,947.47,657.25
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,931.14,648.61
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,911.49,637.91
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,889.22,625.57
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,777.74,552.14
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,672.29,478.93
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,694.27,498.61
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,705.49,509.88
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,666.68,484.55
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,626.45,458.22
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,537.01,395.08
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,460.01,339.66
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,265.27,198.72
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,84.18,60.49
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,112.62,83.1
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,140.78,105.16
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,124.25,92.81
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,107.77,80.39
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,90.88,67.42
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,74.06,54.24
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,59.19,42.37
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,44.42,30.33
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,30.9,19.14
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,17.36,8.47
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,8.68,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,10.32,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,20.16,7.56
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,36.04,22.94
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,55.43,38.28
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,79.45,57.45
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,105.53,78.5
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,133.31,100.92
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,162.56,124.39
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,140.8,108.06
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,112.85,85.95
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,270.8,209.57
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,467.11,359.5
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,496.9,381.02
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,513.49,391.94
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,590.41,450.02
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,675.89,512.39
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,721.78,541.71
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,766.47,569.95
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,807.91,595.81
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,847.62,620.2
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,882.81,642.0
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,915.64,662.09
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,943.53,677.85
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,968.66,691.76
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,989.46,703.88
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,1007.17,714.09
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,1019.72,720.06
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,1029.03,724.1
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,1032.53,725.67
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,1032.71,725.3
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,1028.06,722.52
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,1020.07,717.81
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,1005.86,708.42
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,988.46,697.18
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,966.99,683.92
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,942.55,668.85
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,912.05,649.52
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,879.01,628.59
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,841.99,605.03
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,802.95,580.07
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,760.44,552.67
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,716.45,524.08
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,667.24,491.69
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,617.59,456.77
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,565.95,420.02
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,513.93,381.94
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,458.35,340.11
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,404.61,298.43
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,347.98,253.76
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,294.78,210.57
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,239.66,165.67
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,189.46,124.56
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,140.19,85.76
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,97.49,54.29
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,57.03,29.02
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,26.44,15.75
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,13.05,0.73
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,11.3,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,17.91,5.98
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,29.22,15.39
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,64.22,32.94
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,103.7,59.31
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,150.85,95.73
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,198.96,136.08
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,252.17,181.45
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,304.31,226.61
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,360.43,274.2
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,413.91,318.23
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,469.11,362.28
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,521.4,402.6
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,574.16,441.94
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,489.61,374.74
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,364.43,274.54
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,263.99,199.2
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,158.52,118.04
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,273.89,205.86
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,389.88,291.0
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,415.6,308.9
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,441.52,327.16
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,595.68,439.48
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,755.52,550.34
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,792.4,575.49
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,833.39,603.95
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,699.97,509.26
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,555.69,404.89
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,331.74,245.78
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,107.93,77.74
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,398.15,298.01
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,682.47,499.03
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,750.08,549.46
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,812.55,597.18
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,874.58,647.85
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,917.68,678.84
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,769.68,576.36
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,622.06,465.13
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,422.51,320.0
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,224.82,169.45
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,321.75,245.48
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,412.34,315.08
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,385.5,295.3
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,358.49,275.53
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,378.69,293.26
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,389.74,303.08
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,257.95,200.46
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,140.79,108.05
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,124.74,95.88
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,108.73,83.44
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,164.75,121.97
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,190.4,130.92
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,141.2,90.19
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,98.59,57.41
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,58.31,31.13
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,27.29,16.96
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,13.44,1.35
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,12.78,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,20.32,7.66
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,33.2,19.44
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,68.83,39.01
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,108.17,65.93
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,155.72,103.11
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,204.66,144.47
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,258.51,190.49
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,311.04,235.83
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,367.01,283.14
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,420.75,327.71
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,476.13,372.27
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,529.75,414.22
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,584.45,455.76
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,635.1,493.2
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,685.6,529.57
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,732.4,562.66
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,778.16,593.86
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,820.31,621.03
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,860.88,646.78
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,892.41,667.16
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,924.57,687.92
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,952.84,704.86
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,978.45,719.98
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,998.36,732.45
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,1015.26,743.01
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,1027.6,749.49
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,1036.8,754.01
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,1040.3,756.12
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,1040.58,756.28
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,1037.69,754.51
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,1031.47,750.7
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,1018.02,742.28
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,1001.41,731.92
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,980.66,718.89
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,956.86,703.88
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,927.56,686.31
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,895.66,666.9
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,859.76,643.56
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,821.56,618.5
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,779.28,590.2
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,735.42,560.56
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,688.06,528.17
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,640.13,493.01
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,587.36,454.01
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,534.61,413.9
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,480.12,370.59
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,426.08,326.4
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,368.84,279.07
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,313.86,232.38
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,256.81,183.41
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,204.18,137.8
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,151.55,94.33
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,105.23,58.68
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,60.81,30.2
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,26.23,16.29
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,12.14,0.94
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,11.8,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,18.98,6.73
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,29.74,16.26
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,67.79,34.69
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,110.55,63.55
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,161.21,103.43
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,192.35,138.0
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,206.32,156.59
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,266.69,203.46
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,344.71,264.84
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,398.1,307.64
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,453.54,350.66
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,526.71,406.26
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,606.05,464.65
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,657.86,501.44
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,708.86,536.22
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,756.06,566.96
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,801.87,596.35
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,843.43,621.83
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,883.0,645.71
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,918.25,667.28
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,950.94,687.08
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,978.92,702.43
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,1003.99,715.87
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,1023.62,727.32
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,1040.0,736.84
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,1052.07,742.33
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,1060.75,745.85
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,1063.5,747.33
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,1062.82,746.88
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,1056.72,743.26
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,1047.24,737.73
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,1033.41,728.95
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,1016.32,718.27
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,993.78,704.99
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,968.33,689.95
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,938.47,671.49
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,905.93,651.32
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,867.53,627.89
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,827.26,603.06
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,783.8,575.36
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,738.77,546.35
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,615.56,459.12
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,504.38,377.21
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,493.02,371.57
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,470.96,356.4
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,391.91,296.87
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,324.68,245.9
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,283.09,213.85
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,243.18,182.31
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,202.5,149.64
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,163.53,117.91
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,125.57,87.56
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,90.63,60.25
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,59.12,37.53
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,32.62,21.45
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,16.51,3.49
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,11.8,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.01,6.52
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,30.03,19.93
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,66.23,34.99
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,107.32,62.64
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,156.43,100.98
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,206.2,142.84
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,261.29,189.7
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,315.22,235.66
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,373.25,283.65
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,428.44,328.22
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,485.47,372.65
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,539.89,413.59
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,594.74,453.24
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,645.54,488.56
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,696.26,521.96
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,742.81,551.06
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,788.01,578.6
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,830.33,602.42
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,870.94,624.47
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,906.39,641.84
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,939.33,656.99
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,966.77,669.2
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,991.27,679.4
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,1011.24,688.06
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1028.01,694.82
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,1039.53,698.35
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,1047.68,700.09
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,1050.95,700.59
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,1050.81,699.39
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,1045.3,696.35
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,1036.42,691.59
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,1022.73,683.24
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,1005.79,673.29
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,983.35,659.78
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,957.97,644.67
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,928.77,628.65
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,896.93,611.01
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,859.23,589.74
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,819.49,567.07
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,689.62,486.48
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,568.94,405.12
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,614.8,442.7
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,633.35,458.95
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,580.3,422.58
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,527.38,385.84
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,470.37,345.18
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,415.32,304.29
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,308.46,226.02
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,227.89,167.83
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,189.72,138.47
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,153.79,110.23
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,118.68,82.75
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,86.17,57.65
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,56.78,36.31
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,33.57,21.84
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,17.23,3.93
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,10.81,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,19.7,6.53
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,35.47,24.12
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,59.06,39.3
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,87.21,60.92
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,118.27,85.73
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,150.87,112.42
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,185.55,140.82
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,217.26,167.07
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,248.18,191.96
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,282.74,218.54
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,317.47,244.54
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,390.92,300.51
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,472.87,361.91
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,477.61,362.25
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,471.58,354.47
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,500.34,374.55
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,528.26,393.6
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,589.5,436.48
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,650.28,478.08
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,659.23,482.58
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,665.63,485.59
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,702.21,509.87
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,738.92,533.77
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,772.35,557.51
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,805.65,581.12
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,762.51,548.85
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,711.39,511.37
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,652.19,469.89
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,586.28,423.29
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,749.43,540.29
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,902.43,644.9
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,939.17,674.51
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,959.95,688.27
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,938.62,674.22
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,914.63,658.8
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,812.64,590.56
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,707.84,514.12
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,647.83,472.85
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,590.66,432.66
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,459.54,339.55
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,337.0,249.78
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,292.29,217.48
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,247.09,184.2
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,223.36,167.18
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,200.0,150.18
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,157.98,118.33
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,116.84,86.77
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,128.85,96.64
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,139.69,105.43
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,119.38,89.84
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,99.68,74.56
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,80.06,59.03
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,60.92,43.61
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,44.28,29.85
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,27.92,17.14
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,15.93,3.31
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.93,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
