Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,11.8,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,18.71,5.6
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,30.03,19.36
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,64.08,34.94
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,102.59,60.48
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,149.17,95.92
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,191.33,132.24
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,233.66,168.8
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,291.76,215.69
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,359.4,269.79
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,414.43,314.25
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,470.76,358.58
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,503.52,382.73
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,527.58,399.01
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,599.02,451.29
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,678.1,507.19
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,682.65,504.96
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,668.8,489.9
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,701.55,508.98
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,732.16,525.55
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,766.65,545.37
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,799.68,563.76
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,815.9,571.49
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,829.75,577.82
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,866.13,604.51
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,901.42,629.96
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,820.18,577.28
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,734.28,520.08
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,797.45,565.07
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,858.39,606.72
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,872.56,614.96
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,884.69,622.24
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,870.04,612.81
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,853.57,602.49
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,774.23,549.15
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,701.12,499.39
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,660.72,472.7
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,616.78,443.21
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,572.27,413.13
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,528.8,383.45
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,531.59,387.33
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,533.12,389.78
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,464.83,341.67
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,403.63,298.14
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,385.47,286.23
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,364.67,271.74
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,347.59,259.54
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,323.84,241.5
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,314.02,232.2
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,290.06,209.8
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,237.9,167.46
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,189.84,128.24
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,141.53,90.22
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,100.42,59.67
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,61.18,34.19
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,31.43,19.93
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,19.72,5.59
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.86,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,10.81,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,18.53,5.16
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,35.01,23.34
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,64.32,40.74
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,98.26,64.82
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,138.38,95.46
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,176.71,125.47
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,222.91,162.74
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,263.7,197.73
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,302.32,229.87
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,342.1,261.72
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,381.21,292.02
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,411.49,314.43
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,437.97,333.15
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,460.4,348.35
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,476.9,358.78
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,504.81,378.18
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,531.65,396.51
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,571.48,423.83
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,615.79,453.79
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,587.28,431.39
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,558.31,408.74
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,581.58,424.06
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,604.63,438.89
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,664.64,481.27
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,730.69,526.83
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,740.12,531.36
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,748.48,535.48
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,746.17,533.26
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,737.41,526.94
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,717.36,512.89
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,696.53,498.39
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,710.51,508.85
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,727.7,521.11
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,711.87,510.53
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,695.0,499.46
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,408.26,300.55
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,129.1,93.08
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,376.36,281.45
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,611.94,448.85
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,595.38,436.9
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,575.68,424.1
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,585.95,434.13
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,582.66,433.73
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,533.0,397.98
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,482.84,361.39
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,433.35,323.98
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,384.74,286.35
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,304.13,225.53
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,236.86,175.01
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,196.74,143.74
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,160.24,115.15
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,123.1,86.24
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,90.52,61.37
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,60.48,39.49
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,35.26,23.16
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,20.06,5.97
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.91,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,7.86,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,15.44,3.1
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,33.06,21.69
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,51.6,35.83
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,72.65,52.81
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,96.34,71.87
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,122.26,92.72
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,149.88,114.89
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,210.75,161.5
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,285.34,219.67
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,342.81,264.59
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,406.43,313.72
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,472.67,364.44
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,546.88,420.19
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,561.0,427.7
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,564.06,426.5
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,582.74,438.03
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,599.64,447.7
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,610.6,452.5
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,618.05,454.69
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,666.05,487.57
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,715.09,520.34
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,700.65,506.89
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,678.18,488.67
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,719.89,516.78
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,756.83,540.97
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,799.34,569.79
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,845.66,600.49
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,808.46,574.0
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,773.71,549.62
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,806.99,572.76
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,842.27,596.17
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,761.83,541.21
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,681.81,486.43
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,697.06,498.66
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,705.1,505.41
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,704.38,506.22
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,700.71,505.12
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,748.35,542.65
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,776.65,563.95
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,615.71,451.46
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,469.49,344.17
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,348.15,257.89
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,234.85,174.27
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,359.53,270.89
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,457.51,342.24
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,434.92,324.52
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,400.15,297.05
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,345.92,254.33
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,294.31,212.61
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,241.74,169.08
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,192.43,127.93
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,143.1,88.71
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,100.22,56.63
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,59.7,30.57
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,28.21,17.34
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,16.64,4.05
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,11.3,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,17.94,4.24
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,29.48,18.89
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,62.04,34.88
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,98.93,59.38
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,144.3,93.9
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,190.28,132.02
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,241.43,175.22
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,223.16,169.29
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,176.14,136.01
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,167.44,128.8
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,156.95,119.89
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,149.74,113.85
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,142.28,107.64
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,140.43,105.67
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,138.56,103.72
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,135.22,100.67
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,131.87,97.65
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,183.13,136.63
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,234.96,175.18
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,243.6,181.27
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,252.29,187.51
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,227.86,168.72
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,203.28,149.92
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,339.53,250.57
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,474.65,346.28
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,313.19,230.21
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,150.01,109.33
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,346.82,256.0
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,543.04,393.77
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,598.98,432.11
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,648.08,466.11
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,571.01,412.46
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,500.25,362.9
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,622.26,452.15
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,737.52,532.9
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,796.96,578.66
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,841.61,613.37
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,726.7,532.68
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,620.47,455.84
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,663.12,492.79
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,688.18,515.9
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,640.97,482.54
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,593.91,449.05
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,543.43,413.02
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,493.8,376.62
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,440.54,335.8
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,388.22,294.8
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,335.53,253.07
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,286.02,213.0
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,235.13,171.19
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,188.81,133.07
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,142.52,96.4
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,103.51,66.95
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,66.17,41.04
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,36.56,24.46
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,20.51,6.51
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,5.9,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,11.8,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,20.1,5.03
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,31.18,20.37
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,63.5,37.23
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,100.74,62.23
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,146.04,96.58
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,193.22,134.85
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,246.29,178.8
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,297.7,222.01
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,352.88,267.4
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,407.09,310.98
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,464.13,355.4
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,517.08,395.21
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,571.3,434.51
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,569.13,429.62
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,547.8,410.28
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,652.5,487.21
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,767.09,565.52
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,807.78,589.1
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,846.44,611.72
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,808.05,583.79
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,752.36,540.99
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,754.14,540.23
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,756.69,539.3
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,814.84,578.36
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,877.78,619.19
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,857.45,605.11
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,830.52,587.67
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,865.06,610.38
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,893.7,628.7
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,855.38,602.12
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,811.79,572.8
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,805.38,569.71
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,797.25,565.2
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,809.94,574.88
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,815.51,579.88
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,761.06,543.75
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,704.45,506.28
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,772.0,559.3
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,813.34,589.62
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,772.95,564.81
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,728.8,537.83
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,681.07,506.5
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,632.4,472.61
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,580.14,435.81
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,528.02,397.99
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,473.82,356.9
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,419.75,314.67
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,363.36,269.85
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,309.47,225.76
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,253.88,179.45
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,202.44,136.28
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,151.28,95.26
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,106.69,61.52
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,64.29,33.98
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,31.57,20.48
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,17.89,5.05
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,11.3,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,17.99,3.49
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,28.5,18.2
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,60.94,34.2
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,81.66,54.95
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,85.44,64.97
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,106.58,81.92
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,128.35,99.07
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,177.16,136.89
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,232.99,180.25
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,284.94,220.05
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,343.85,264.72
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,440.53,339.16
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,558.71,428.14
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,571.5,433.35
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,568.25,426.6
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,611.88,457.05
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,655.75,486.71
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,582.65,429.61
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,495.3,362.09
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,687.71,503.95
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,889.74,637.34
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,916.67,649.25
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,941.0,661.06
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,817.89,577.81
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,670.98,472.54
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,705.33,495.53
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,744.61,519.68
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,877.16,612.54
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,1000.56,689.46
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,993.25,683.65
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,982.98,677.75
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,969.21,669.06
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,952.59,658.76
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,930.88,646.21
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,906.63,632.15
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,777.4,547.76
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,653.55,461.19
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,596.62,424.53
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,545.6,390.5
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,461.47,333.54
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,378.79,276.15
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,395.56,290.08
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,405.24,298.11
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,273.8,203.22
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,151.83,112.21
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,178.25,133.21
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,202.79,152.06
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,178.36,133.91
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,154.53,116.1
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,130.57,97.96
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,107.39,80.15
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,85.47,63.05
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,64.57,46.5
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,46.1,31.32
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,27.96,17.26
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,15.44,3.51
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.95,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,5.41,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,10.61,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,25.11,15.09
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,39.31,26.43
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,57.23,41.55
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,75.36,56.65
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,95.46,72.77
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,116.13,89.02
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,102.95,78.35
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,88.89,66.93
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,107.71,81.82
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,126.59,96.51
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,153.45,117.29
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,180.68,138.11
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,158.84,120.47
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,136.62,102.7
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,195.29,147.94
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,254.77,192.67
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,267.52,201.3
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,280.32,210.11
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,343.11,255.73
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,403.68,298.53
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,323.52,239.57
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,239.48,177.38
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,290.41,214.99
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,341.59,251.68
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,407.7,298.23
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,469.15,340.39
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,483.08,349.54
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,496.74,358.78
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,470.21,340.24
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,443.53,321.75
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,561.78,406.04
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,671.67,480.82
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,514.32,372.0
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,350.82,256.14
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,442.64,323.68
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,531.19,385.61
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,594.8,432.22
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,646.13,469.78
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,689.94,504.33
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,709.45,520.46
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,662.83,489.2
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,615.36,456.21
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,565.28,420.55
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,515.28,384.0
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,462.13,344.22
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,408.96,303.26
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,293.15,217.65
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,205.99,154.35
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,173.66,129.16
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,142.34,104.16
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,131.78,88.84
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,103.91,59.35
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,62.24,32.17
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,29.89,19.01
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,17.06,4.55
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,10.32,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,16.37,1.53
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,26.04,15.89
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,59.1,32.01
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,96.7,56.37
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,142.38,90.85
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,189.25,129.13
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,241.93,172.99
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,293.88,216.97
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,349.24,262.84
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,402.1,306.0
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,456.84,349.4
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,510.25,389.7
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,563.73,428.51
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,589.67,444.24
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,603.38,450.32
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,675.89,501.73
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,754.02,552.5
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,749.59,543.48
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,728.55,521.83
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,813.12,580.32
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,898.34,630.61
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,760.99,536.64
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,591.16,414.87
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,693.15,485.91
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,793.04,550.77
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,826.27,570.51
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,862.79,592.8
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,697.88,484.85
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,524.04,367.62
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,609.67,428.0
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,688.08,480.22
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,661.74,461.72
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,635.08,444.05
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,702.72,491.34
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,759.99,530.0
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,539.47,382.55
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,316.07,226.33
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,480.42,345.62
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,629.62,444.96
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,390.43,282.01
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,163.21,118.03
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,115.82,83.82
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,68.7,48.1
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,81.77,58.51
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,94.83,68.78
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,237.19,178.58
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,355.9,263.62
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,308.6,227.4
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,263.45,192.97
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,217.66,157.36
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,175.52,124.15
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,134.1,91.89
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,97.12,63.83
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,62.75,39.79
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,37.28,24.95
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,21.26,6.97
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.9,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,9.83,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,16.89,1.11
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,31.27,20.24
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,60.06,36.41
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,95.42,60.38
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,138.45,92.88
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,116.73,83.98
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,73.35,55.01
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,86.37,65.41
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,99.42,75.57
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,169.92,131.12
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,243.87,187.91
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,269.88,207.06
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,295.92,226.07
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,217.13,165.13
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,133.71,99.9
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,141.78,105.88
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,149.94,111.66
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,186.94,139.34
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,224.32,166.68
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,279.02,206.47
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,334.25,245.58
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,319.38,233.49
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,304.29,221.75
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,310.59,225.9
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,316.88,229.87
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,544.38,388.92
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,769.6,531.37
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,593.73,413.69
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,416.05,293.54
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,463.71,327.8
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,510.96,359.2
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,332.78,238.39
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,154.66,111.42
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,452.2,329.9
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,732.81,514.02
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,631.67,444.39
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,539.42,383.06
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,355.32,258.07
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,178.71,130.51
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,332.98,246.36
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,474.92,345.9
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,356.62,261.34
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,246.3,181.63
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,321.15,239.5
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,382.45,284.46
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,397.45,295.38
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,394.86,291.95
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,340.43,250.4
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,290.36,211.38
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,237.69,169.83
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,190.77,132.6
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,143.97,96.23
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,103.48,66.0
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,66.06,40.72
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,36.77,24.53
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,20.51,6.48
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,9.83,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,15.59,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,26.51,16.08
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,57.18,31.84
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,93.28,55.36
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,137.9,89.04
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,137.95,99.41
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,113.93,87.57
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,168.54,129.79
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,231.71,178.68
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,188.17,144.89
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,136.22,103.49
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,257.2,197.99
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,386.48,295.39
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,448.04,340.31
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,512.29,386.69
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,552.74,414.11
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,593.41,441.22
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,624.08,460.51
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,653.63,478.71
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,679.46,494.87
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,704.12,510.02
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,826.85,597.97
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,947.04,674.15
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,968.54,685.44
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,987.17,695.88
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,1000.85,702.45
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,1011.51,707.24
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,1016.54,709.5
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,1018.39,709.95
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,1014.06,705.94
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,1006.57,700.18
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,994.46,692.52
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,979.28,683.11
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,959.49,670.96
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,936.69,657.03
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,908.97,640.08
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,878.71,621.55
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,748.0,536.21
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,621.83,446.61
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,684.06,496.22
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,721.95,525.24
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,674.27,493.68
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,625.77,460.19
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,493.64,364.57
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,384.26,283.78
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,342.97,254.34
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,301.58,223.81
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,296.39,218.78
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,277.4,201.01
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,241.72,169.83
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,199.23,132.17
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,148.64,92.08
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,104.4,58.92
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,62.48,31.9
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,30.13,16.01
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,17.07,4.29
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,8.85,0.0
