Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,9.83,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.62,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,25.73,15.46
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,55.75,30.53
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,93.0,54.7
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,137.75,88.3
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,183.64,125.8
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,234.83,168.42
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,285.55,211.28
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,339.91,256.32
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,392.34,298.48
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,446.72,340.77
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,498.59,379.96
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,551.37,418.36
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,600.91,453.24
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,649.99,486.59
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,695.85,517.1
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,740.85,544.98
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,777.88,566.19
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,811.95,585.03
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,846.68,603.88
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,879.45,620.73
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,818.09,575.43
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,738.17,515.38
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,724.03,503.66
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,702.29,486.44
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,750.67,515.64
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,793.6,539.92
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,747.71,508.62
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,694.98,474.07
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,755.59,514.46
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,808.68,548.15
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,885.86,602.2
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,948.65,643.26
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,830.61,570.26
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,712.66,492.87
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,637.58,445.94
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,569.71,401.76
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,468.27,334.3
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,374.87,270.09
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,377.62,273.54
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,379.14,275.42
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,351.29,256.28
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,323.65,237.27
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,403.38,298.25
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,460.2,339.3
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,397.14,292.28
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,338.88,249.23
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,295.1,217.15
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,253.36,185.54
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,209.84,151.7
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,169.11,119.56
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,138.5,93.43
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,103.71,64.38
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,64.45,38.14
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,36.31,21.72
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,20.51,6.22
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.88,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.46,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.82,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,13.02,4.97
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,21.22,11.64
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,31.86,20.62
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,42.5,29.52
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,54.11,39.06
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,65.73,48.42
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,96.36,73.1
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,127.11,97.42
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,135.53,103.47
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,143.92,109.45
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,165.29,125.73
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,187.07,142.14
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,161.09,121.37
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,134.68,100.43
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,168.28,126.17
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,202.3,151.76
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,175.4,130.66
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,148.26,109.56
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,144.97,106.93
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,141.67,104.27
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,145.16,106.62
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,148.68,108.96
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,160.98,118.19
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,173.35,127.41
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,183.78,134.85
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,194.2,142.26
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,209.5,153.47
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,224.76,164.59
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,210.93,154.33
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,197.06,144.14
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,260.8,190.88
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,324.55,236.33
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,369.26,267.76
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,408.83,295.26
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,388.67,281.24
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,368.57,267.61
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,382.28,278.12
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,395.0,287.71
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,327.02,240.24
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,258.38,191.38
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,238.16,177.23
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,218.17,162.86
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,207.19,155.54
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,196.19,148.05
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,144.11,108.47
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,92.82,68.69
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,81.7,60.31
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,70.58,51.72
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,59.92,43.36
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,49.27,34.83
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,39.59,26.95
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,29.92,18.93
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,20.74,11.22
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,11.57,3.49
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,6.26,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.98,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.93,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,7.71,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,20.75,11.34
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,33.8,22.03
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,50.77,36.41
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,67.93,50.78
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,87.08,66.5
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,106.35,81.98
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,148.91,115.19
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,195.82,151.58
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,122.4,93.36
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,43.48,29.75
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,46.88,32.36
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,50.28,34.89
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,72.09,52.03
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,93.92,68.92
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,159.27,119.55
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,225.31,169.48
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,216.21,161.79
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,207.0,154.31
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,260.65,193.94
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,314.82,232.96
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,324.68,239.33
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,339.11,249.15
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,345.87,253.84
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,352.53,258.52
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,431.26,314.7
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,510.49,369.64
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,512.55,370.38
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,514.22,371.32
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,497.26,358.87
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,480.06,346.36
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,543.77,392.09
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,611.35,439.25
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,648.18,466.24
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,686.76,494.29
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,664.49,479.59
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,641.39,464.66
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,621.7,452.35
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,600.51,438.88
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,647.91,476.82
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,678.28,501.63
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,634.1,470.65
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,589.22,439.11
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,539.54,403.97
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,490.7,368.57
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,438.7,329.37
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,389.17,291.05
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,336.63,250.12
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,287.17,210.71
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,236.68,169.71
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,190.1,131.71
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,143.47,95.36
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,103.05,65.15
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,66.14,39.99
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,36.29,21.68
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,20.11,5.66
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,8.85,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,14.03,0.0
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,24.2,13.83
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,52.38,28.11
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,88.71,51.05
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,132.93,83.73
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,176.02,120.31
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,219.54,157.89
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,273.41,201.99
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,334.97,252.19
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,387.44,294.74
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,442.95,338.3
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,495.05,378.51
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,547.97,418.11
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,597.71,454.26
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,647.4,489.35
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,693.15,520.61
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,736.17,548.88
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,777.04,574.39
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,813.84,596.82
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,845.0,616.48
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,876.74,636.47
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,904.37,652.63
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,929.42,667.06
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,949.32,679.2
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,966.37,689.57
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,801.58,576.24
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,610.13,435.01
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,810.57,583.39
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,991.64,703.93
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,728.49,526.72
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,442.88,318.19
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,653.02,471.45
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,850.19,606.73
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,623.27,449.75
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,398.12,287.92
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,481.13,349.46
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,564.86,409.11
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,682.37,498.91
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,771.14,564.67
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,633.62,466.84
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,507.45,373.72
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,258.87,193.73
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,19.33,9.46
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,39.15,25.15
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,58.99,40.87
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,46.87,31.48
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,34.77,22.03
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,41.05,27.18
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,47.33,32.37
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,40.07,26.71
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,32.82,20.96
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,26.54,15.9
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,20.26,10.76
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,14.46,5.94
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,8.67,1.09
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.82,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.98,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,8.85,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,14.06,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,25.06,14.52
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,52.58,29.18
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,87.67,51.39
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,131.63,83.87
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,176.67,119.98
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,228.16,162.34
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,278.22,204.53
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,331.99,248.99
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,384.26,291.47
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,438.85,334.53
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,490.69,374.03
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,543.85,413.17
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,592.72,447.95
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,641.36,481.46
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,687.07,512.82
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,731.89,541.99
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,771.39,566.08
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,809.06,588.65
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,843.58,610.48
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,872.43,628.55
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,898.23,643.38
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,925.74,659.25
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,940.85,668.06
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,957.65,678.11
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,969.59,685.14
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,978.56,690.43
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,860.89,611.63
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,720.42,510.48
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,526.24,379.31
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,322.29,234.05
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,525.58,382.14
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,720.0,514.99
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,623.89,447.64
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,530.29,382.4
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,714.66,521.32
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,859.71,621.04
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,771.9,562.24
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,686.56,500.37
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,706.06,520.35
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,705.87,523.91
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,660.84,493.78
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,613.73,460.4
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,563.31,423.55
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,512.95,385.88
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,459.37,345.03
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,407.07,304.03
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,351.71,259.97
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,299.55,217.26
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,245.58,172.76
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,195.82,131.35
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,145.73,91.07
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,102.05,57.94
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,60.83,31.17
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,29.15,18.13
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,13.02,1.36
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,2.46,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,4.82,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,13.5,5.12
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,22.19,12.3
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,33.79,22.06
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,45.4,31.74
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,57.98,42.05
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,70.48,52.08
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,68.15,49.95
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,65.73,47.74
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,78.82,57.94
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,91.89,67.96
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,151.51,114.56
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,212.11,160.98
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,331.99,252.56
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,457.93,345.7
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,586.21,443.73
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,730.14,549.0
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,775.77,577.53
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,819.21,604.82
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,853.76,625.53
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,886.05,644.58
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,913.98,660.61
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,939.28,674.84
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,959.42,687.44
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,976.58,698.21
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,857.89,616.92
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,713.14,509.17
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,520.15,376.75
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,315.65,229.54
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,289.35,211.11
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,263.03,192.08
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,283.52,207.23
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,303.92,222.19
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,405.13,296.23
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,500.67,364.58
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,440.46,322.2
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,381.33,280.4
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,452.48,334.88
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,522.81,387.67
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,322.34,241.71
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,125.04,91.71
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,111.4,81.77
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,97.78,71.55
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,101.15,74.56
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,104.5,77.59
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,165.67,126.14
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,222.19,170.15
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,187.2,143.29
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,153.96,117.72
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,130.41,99.19
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,107.96,81.33
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,86.32,64.22
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,65.83,47.82
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,47.48,32.55
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,29.63,18.57
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,14.96,2.19
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,8.36,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,13.29,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,23.5,13.12
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,49.81,26.93
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,85.62,49.34
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,129.54,81.7
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,174.66,118.63
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,225.28,161.25
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,275.69,204.29
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,329.93,249.87
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,382.39,292.76
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,436.73,335.8
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,488.6,376.08
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,541.83,416.14
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,591.28,451.44
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,640.35,485.32
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,686.13,517.54
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,731.09,547.27
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,771.74,572.75
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,810.98,596.91
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,845.68,618.98
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,874.69,637.16
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,901.52,652.57
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,925.65,666.13
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,945.46,678.22
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,962.45,688.56
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,973.57,695.58
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,981.64,700.78
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,985.22,702.88
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,985.79,703.2
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,857.26,616.13
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,709.94,508.53
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,836.51,603.68
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,941.86,676.43
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,920.77,662.09
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,897.18,647.17
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,869.3,629.15
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,839.24,609.71
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,694.91,508.65
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,557.37,407.32
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,637.02,470.37
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,689.98,511.92
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,645.51,480.28
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,599.98,447.98
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,550.04,412.33
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,500.6,376.15
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,448.2,336.5
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,396.99,296.69
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,342.9,254.15
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,291.77,212.91
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,239.19,170.23
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,190.43,130.39
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,142.7,92.6
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,101.64,61.74
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,62.52,35.6
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,32.27,20.59
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,15.07,1.94
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.83,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,18.6,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,25.2,14.32
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,49.81,27.33
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,85.53,49.7
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,130.33,82.73
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,170.66,117.24
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,212.47,153.64
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,236.27,178.17
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,245.74,188.8
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,295.08,227.4
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,348.23,268.29
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,386.44,296.87
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,423.96,324.19
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,487.82,370.97
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,561.32,423.49
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,643.35,485.3
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,734.52,550.34
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,716.32,532.49
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,674.48,496.45
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,677.39,496.76
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,676.19,493.85
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,725.44,527.82
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,776.12,561.95
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,792.1,571.7
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,806.54,580.67
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,813.89,585.22
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,819.58,588.78
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,817.12,586.61
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,813.02,583.46
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,825.56,592.77
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,840.69,603.57
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,841.56,604.73
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,840.34,604.66
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,821.08,592.57
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,800.08,579.41
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,842.54,614.37
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,869.51,633.69
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,836.6,611.28
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,801.15,587.57
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,759.71,560.62
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,716.81,532.46
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,632.71,472.44
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,555.89,415.75
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,545.56,410.67
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,521.85,394.38
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,467.46,352.58
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,413.34,309.99
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,358.04,265.7
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,305.24,222.29
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,250.22,176.7
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,199.37,134.23
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,148.37,93.37
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,103.94,59.69
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,62.15,32.46
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,29.99,18.91
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,13.46,0.89
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,8.85,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,16.92,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,27.3,15.83
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,49.67,28.76
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,83.88,51.1
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,125.49,82.01
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,166.86,114.75
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,216.2,155.22
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,271.94,201.35
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,333.95,251.98
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,387.03,294.64
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,442.53,337.78
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,495.66,378.93
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,549.88,419.65
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,600.32,455.85
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,650.55,490.83
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,697.33,523.1
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,743.25,552.73
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,784.28,577.79
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,823.73,601.44
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,859.64,623.2
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,893.45,643.38
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,882.17,632.58
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,857.33,608.96
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,861.77,610.84
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,863.54,610.74
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,865.75,610.32
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,865.92,608.65
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,870.16,610.68
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,872.54,611.53
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,885.58,619.0
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,896.52,625.03
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,853.57,597.11
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,809.64,568.88
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,796.7,561.81
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,781.87,553.21
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,786.3,557.52
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,786.77,559.04
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,761.47,543.44
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,733.33,526.08
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,685.93,496.02
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,638.27,465.36
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,633.8,465.27
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,615.25,454.49
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,564.01,417.54
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,513.04,380.22
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,457.74,339.17
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,404.55,298.54
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,349.56,255.87
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,297.3,214.14
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,242.98,170.16
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,193.43,129.73
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,144.48,91.19
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,101.68,59.3
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,61.38,33.12
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,30.68,19.07
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,14.28,0.83
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,7.37,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,14.74,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,24.05,13.1
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,48.56,27.91
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,82.42,49.54
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,124.71,80.7
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,169.06,116.34
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,220.59,158.92
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,269.64,199.82
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,322.76,243.19
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,374.84,284.85
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,429.51,327.14
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,480.71,365.89
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,533.12,404.19
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,582.97,439.63
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,632.97,474.1
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,678.91,505.44
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,724.35,534.83
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,738.0,539.08
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,738.49,533.69
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,748.57,537.7
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,754.71,538.87
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,747.3,530.56
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,740.03,522.36
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,852.72,601.63
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,963.11,670.26
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,900.03,626.76
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,821.77,570.19
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,792.11,549.8
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,760.68,527.68
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,591.82,416.72
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,423.14,301.15
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,488.0,347.34
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,551.82,390.21
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,684.6,482.72
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,803.12,561.86
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,701.86,493.9
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,605.63,429.66
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,700.04,500.71
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,769.5,550.97
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,581.25,420.94
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,406.45,295.29
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,495.11,363.95
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,560.64,412.09
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,367.73,273.86
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,197.83,147.11
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,274.03,206.49
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,331.83,248.19
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,243.02,181.81
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,169.22,127.27
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,142.71,106.96
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,117.29,87.11
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,92.22,67.55
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,68.64,48.97
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,48.72,33.03
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,29.54,18.29
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,14.96,0.72
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
