Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.91,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.83,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,25.93,14.23
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,44.0,28.73
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,67.43,46.74
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,95.05,68.28
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,124.64,91.7
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,156.74,117.15
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,226.21,167.56
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,320.55,238.7
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,371.87,279.55
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,426.03,321.71
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,477.91,361.32
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,531.05,400.71
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,580.89,436.54
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,631.09,471.73
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,624.23,461.61
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,597.79,437.7
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,700.17,512.24
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,806.72,582.72
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,713.32,515.1
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,586.62,420.76
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,758.21,546.32
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,928.27,656.6
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,949.07,667.76
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,967.01,678.87
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,868.72,613.18
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,750.06,527.0
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,880.67,622.09
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,996.46,695.62
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,856.75,604.48
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,698.62,492.96
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,843.42,599.69
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,960.9,676.22
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,941.14,663.72
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,918.49,650.82
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,789.02,566.11
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,659.3,472.98
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,736.63,534.69
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,787.91,572.62
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,749.04,547.39
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,706.43,520.15
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,547.73,406.73
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,408.86,302.94
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,391.2,292.2
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,370.68,278.3
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,279.2,210.08
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,196.28,147.58
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,172.67,130.16
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,149.51,112.66
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,126.69,95.21
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,104.7,78.14
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,83.21,61.28
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,62.72,44.97
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,44.66,30.07
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,26.93,16.14
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,13.51,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.76,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,26.48,14.46
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,49.81,30.23
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,80.84,50.03
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,121.91,79.76
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,165.06,113.74
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,214.89,154.21
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,263.94,194.64
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,318.54,238.92
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,370.08,280.22
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,424.82,322.95
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,476.36,362.4
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,529.34,401.79
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,579.73,438.3
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,630.79,474.32
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,612.83,456.03
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,574.42,422.89
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,641.9,470.39
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,718.59,522.3
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,795.4,576.82
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,875.13,628.25
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,904.42,644.39
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,931.37,659.34
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,952.03,671.17
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,969.87,681.27
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,983.78,689.44
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,994.69,695.86
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,999.04,697.82
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,1000.26,698.0
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,913.23,640.86
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,816.23,571.33
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,772.55,542.07
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,728.88,512.14
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,834.74,590.76
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,917.15,646.05
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,738.23,526.49
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,559.6,398.52
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,580.22,415.93
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,600.25,431.45
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,575.29,416.03
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,548.68,399.5
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,590.22,433.45
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,609.18,450.0
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,557.86,412.98
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,506.92,375.81
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,452.34,335.05
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,399.45,294.45
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,344.92,252.02
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,293.31,210.79
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,239.52,167.55
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,190.66,128.01
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,141.01,89.42
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,99.12,58.56
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,60.01,33.26
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,30.88,19.06
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,14.75,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,6.88,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,13.76,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,22.12,10.84
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,45.06,24.53
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,79.15,45.03
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,122.96,76.35
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,168.17,112.3
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,219.79,154.62
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,270.25,196.57
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,324.75,241.0
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,377.97,283.54
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,433.67,326.63
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,486.3,366.57
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,540.35,406.27
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,590.36,441.98
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,640.45,476.74
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,687.28,507.26
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,733.24,535.35
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,774.78,560.31
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,812.02,582.11
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,847.53,603.75
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,880.9,623.87
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,909.07,639.8
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,934.68,654.1
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,955.7,666.88
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,973.81,677.95
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,986.95,686.06
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,997.0,692.4
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,1001.42,695.41
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,1002.67,696.63
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,997.74,692.75
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,989.71,687.11
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,977.6,680.47
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,962.46,672.03
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,942.02,660.31
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,918.83,646.89
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,891.07,630.16
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,860.87,611.84
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,828.43,592.31
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,790.72,569.15
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,749.15,543.77
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,706.23,517.14
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,568.12,418.25
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,446.38,328.11
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,437.35,323.96
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,419.82,312.52
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,351.18,261.66
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,288.84,215.17
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,252.34,188.07
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,216.61,160.82
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,180.45,132.46
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,145.74,104.91
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,112.9,79.28
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,82.61,55.88
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,54.78,35.28
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,31.03,19.21
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,15.85,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,11.8,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.75,10.35
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,44.57,24.99
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,78.03,45.61
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,120.25,75.95
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,165.11,111.57
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,215.64,152.95
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,265.89,194.42
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,320.33,238.38
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,372.43,279.79
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,427.2,321.93
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,479.86,361.49
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,533.76,400.65
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,583.35,434.65
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,632.91,467.44
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,679.39,499.38
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,725.11,529.11
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,771.76,558.22
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,816.3,585.56
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,851.32,607.23
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,884.06,627.43
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,786.0,559.91
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,655.86,464.02
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,819.3,582.5
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,974.42,681.44
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,985.35,686.26
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,993.03,690.64
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,997.99,693.47
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,999.76,694.48
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,991.84,689.68
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,980.89,683.21
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,968.96,675.69
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,954.05,666.42
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,935.96,655.28
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,910.56,639.65
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,882.73,623.83
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,852.56,606.45
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,744.71,534.95
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,641.23,461.45
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,644.84,467.85
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,637.4,465.67
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,593.62,436.66
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,549.33,406.89
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,483.71,360.38
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,421.89,315.85
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,352.78,264.91
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,290.14,218.16
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,252.84,190.13
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,216.58,162.14
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,180.0,133.47
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,145.21,105.83
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,111.79,79.45
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,81.23,55.66
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,54.11,35.36
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,30.9,19.23
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,15.83,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,13.76,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,21.38,9.84
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,42.26,22.97
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,76.32,43.64
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,119.88,74.95
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,90.16,60.68
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,36.69,24.76
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,41.53,28.66
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,46.37,32.45
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,56.05,40.1
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,65.75,47.65
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,96.75,72.01
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,127.79,95.89
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,132.7,99.15
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,137.62,102.46
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,178.77,133.52
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,220.49,164.31
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,348.4,258.77
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,478.28,350.25
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,468.34,341.17
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,456.77,331.86
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,472.08,341.46
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,487.19,350.68
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,530.47,380.4
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,574.17,409.84
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,586.13,417.75
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,591.86,421.84
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,681.02,482.77
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,775.53,544.51
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,638.4,451.84
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,501.24,357.54
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,662.27,473.49
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,810.79,574.34
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,756.92,536.79
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,708.57,504.37
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,707.39,506.33
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,703.27,505.86
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,669.54,483.94
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,635.41,461.78
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,478.84,351.99
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,333.73,246.56
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,271.51,202.14
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,209.29,156.23
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,121.14,89.79
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,33.82,21.5
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,25.11,14.64
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,16.41,7.67
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,14.48,6.17
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,12.54,4.64
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,10.61,3.09
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,8.68,1.52
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,6.75,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,4.82,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,3.37,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.93,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.96,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,10.81,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,19.77,8.35
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,41.72,22.23
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,76.75,43.04
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,120.52,74.17
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,166.33,110.32
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,218.78,152.98
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,270.22,196.19
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,325.69,241.95
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,379.99,285.34
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,437.0,329.3
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,490.61,369.3
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,544.56,408.11
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,596.89,443.61
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,649.58,477.98
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,696.9,506.25
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,741.46,531.01
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,785.55,555.54
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,828.53,578.78
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,864.68,598.25
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,898.53,616.13
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,927.55,631.94
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,953.82,646.13
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,974.77,658.56
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,992.66,669.35
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,1006.41,677.85
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,1016.9,684.62
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,1021.58,687.05
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,1022.92,687.73
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,1017.46,684.34
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,1008.74,679.23
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,996.76,673.69
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,981.6,666.33
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,865.01,596.55
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,741.84,513.85
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,678.61,473.87
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,612.9,430.88
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,725.92,515.0
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,805.33,569.57
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,763.82,544.36
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,720.75,519.08
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,572.26,416.64
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,440.36,321.33
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,495.84,366.04
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,520.9,385.8
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,465.87,344.81
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,411.35,303.43
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,354.73,259.42
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,300.73,216.1
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,245.35,170.78
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,194.39,128.69
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,143.03,88.16
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,98.57,55.12
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,57.02,28.86
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,25.78,14.88
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,12.39,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,10.81,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,20.24,8.2
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,41.55,22.51
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,75.79,42.94
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,119.73,74.21
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,164.41,109.49
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,215.31,150.95
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,266.23,193.29
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,321.27,238.19
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,374.42,280.29
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,430.16,322.93
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,482.74,361.76
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,536.48,399.8
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,587.81,434.59
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,639.15,467.91
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,685.99,497.19
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,731.97,523.79
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,774.0,547.19
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,811.86,567.47
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,847.15,587.84
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,880.25,606.73
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,909.12,621.7
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,935.41,635.03
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,956.07,648.37
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,973.81,660.13
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,987.03,668.94
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,997.17,675.95
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,944.39,646.27
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,877.09,600.64
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,865.17,596.41
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,851.44,590.16
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,840.87,584.09
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,828.48,576.87
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,877.83,615.22
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,913.85,639.76
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,823.09,583.26
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,734.76,523.17
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,705.05,505.38
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,673.98,485.91
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,640.8,464.52
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,606.3,441.89
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,608.27,446.6
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,599.32,442.72
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,521.31,386.7
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,451.31,335.8
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,376.71,280.75
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,313.11,233.17
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,272.02,202.09
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,232.42,171.41
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,216.09,154.96
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,186.68,126.18
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,138.27,88.38
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,96.77,57.72
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,57.63,31.99
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,27.48,16.03
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,13.65,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,9.83,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,19.45,7.14
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,40.46,21.56
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,75.59,42.33
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,120.79,74.36
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,166.45,110.61
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,218.58,153.6
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,269.85,196.77
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,325.24,242.66
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,379.0,286.48
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,435.3,330.97
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,488.6,371.51
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,543.22,411.49
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,593.58,446.33
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,643.8,479.73
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,689.61,510.11
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,734.46,537.55
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,721.1,522.95
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,689.65,494.99
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,784.18,561.09
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,879.96,619.81
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,907.75,632.35
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,932.92,643.76
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,875.33,604.55
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,794.08,545.81
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,705.75,486.04
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,607.85,419.03
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,727.76,499.3
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,846.19,572.59
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,801.55,540.36
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,760.79,512.48
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,871.08,587.99
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,960.16,640.72
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,938.87,626.63
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,914.92,612.81
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,891.3,601.92
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,860.92,586.95
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,824.71,567.17
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,786.78,546.14
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,657.65,462.42
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,541.65,382.77
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,585.05,418.32
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,606.15,436.14
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,554.5,401.28
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,503.32,366.34
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,437.92,319.39
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,378.52,275.74
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,325.33,236.03
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,276.71,198.53
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,225.03,158.04
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,178.25,121.08
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,132.36,85.94
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,92.61,56.75
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,55.5,32.13
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,28.94,16.98
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,14.83,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,8.85,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,18.67,6.14
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,38.84,20.74
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,73.21,41.11
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,117.76,72.66
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,163.26,108.65
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,215.81,151.86
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,267.47,195.49
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,323.44,242.04
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,377.58,285.85
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,434.58,330.46
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,488.59,371.75
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,544.08,412.66
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,596.48,449.1
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,649.09,484.28
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,697.32,516.74
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,744.68,546.8
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,787.9,572.87
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,826.83,595.74
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,863.32,617.98
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,897.58,638.64
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,926.65,654.57
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,953.03,668.74
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,974.64,680.67
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,993.26,690.77
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,1006.33,696.77
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,1016.19,700.94
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,1020.81,703.48
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,1022.17,704.22
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,1020.24,703.13
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,1014.99,700.16
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,926.58,646.35
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,829.8,579.35
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,895.98,629.6
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,942.66,659.07
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,913.91,641.42
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,882.58,622.86
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,846.71,601.81
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,808.75,579.19
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,685.1,497.32
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,568.28,414.27
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,609.6,448.97
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,627.53,465.19
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,574.93,427.99
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,522.5,390.28
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,466.75,348.25
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,411.59,305.47
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,354.68,260.7
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,300.52,216.82
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,244.63,171.08
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,193.31,128.7
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,141.69,87.87
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,97.18,54.78
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,55.41,28.35
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,24.36,13.51
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,12.06,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,7.86,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,17.88,5.09
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,37.84,19.93
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,72.56,40.3
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,117.26,71.81
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,162.54,107.35
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,214.51,149.44
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,266.41,191.96
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,322.5,236.81
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,376.13,278.85
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,432.25,321.26
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,486.14,360.88
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,541.44,400.03
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,592.48,435.37
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,643.38,469.58
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,608.91,441.25
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,549.28,395.43
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,506.72,364.39
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,456.27,327.09
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,666.9,478.23
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,883.56,617.39
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,755.16,528.62
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,598.07,417.96
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,695.63,485.5
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,790.59,547.04
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,900.19,620.1
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,1002.48,681.23
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,926.24,632.84
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,841.56,575.36
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,749.11,516.31
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,655.39,454.51
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,646.1,449.67
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,636.09,443.6
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,607.49,424.64
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,578.84,405.68
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,547.98,385.75
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,517.26,365.76
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,579.37,411.7
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,637.42,453.25
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,684.24,490.57
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,709.74,512.78
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,659.92,479.82
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,610.46,446.52
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,558.38,411.39
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,506.8,375.34
