Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,451.73,334.78
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,398.49,294.3
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,342.62,251.09
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,289.89,209.15
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,236.13,165.91
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,186.27,125.54
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,136.94,87.19
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,94.78,56.2
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,54.96,30.33
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,25.61,14.17
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,12.91,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,6.88,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,18.34,4.57
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,37.87,20.84
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,70.74,40.79
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,112.71,70.39
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,156.53,104.73
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,208.09,146.79
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,258.41,188.89
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,313.16,234.05
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,348.35,263.64
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,376.6,285.95
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,428.0,324.76
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,482.38,364.65
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,517.26,388.49
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,547.55,408.24
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,591.29,437.53
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,635.46,466.23
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,674.4,490.52
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,712.25,513.54
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,796.32,572.25
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,880.46,623.84
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,909.9,638.22
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,936.81,651.27
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,958.17,662.03
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,976.59,670.92
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,989.51,675.9
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,999.27,679.06
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,1003.84,680.62
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,1005.2,680.42
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,1001.34,675.9
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,994.31,669.69
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,981.65,661.7
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,965.91,652.06
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,945.75,640.85
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,922.74,628.01
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,894.23,611.02
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,863.25,592.57
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,619.65,436.58
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,382.44,270.2
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,480.9,343.91
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,566.86,404.66
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,598.05,429.23
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,607.99,439.08
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,556.0,403.03
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,504.38,366.78
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,447.93,326.27
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,394.07,286.33
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,338.78,244.84
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,286.58,204.34
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,232.37,161.51
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,182.61,121.87
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,133.75,84.28
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,92.03,53.91
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,53.03,28.89
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,24.83,13.34
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,12.53,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,14.25,1.62
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,35.23,18.68
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,68.24,38.35
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,110.48,67.94
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,155.62,103.2
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,206.96,144.82
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,256.87,185.9
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,311.13,229.67
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,364.37,271.74
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,420.58,314.66
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,473.98,354.56
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,528.68,394.01
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,579.61,429.04
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,630.61,462.94
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,677.7,494.66
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,724.04,523.9
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,768.13,550.03
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,808.57,573.36
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,844.02,593.78
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,877.3,612.61
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,906.86,627.66
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,933.84,640.93
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,954.21,651.42
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,971.62,660.18
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,985.01,666.16
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,995.27,670.4
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,887.88,603.05
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,761.9,516.91
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,884.39,601.64
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,988.38,663.15
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,899.66,608.01
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,797.77,539.94
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,869.23,591.7
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,916.53,620.97
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,742.72,512.59
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,568.39,394.77
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,500.93,351.98
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,431.64,305.83
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,425.09,302.85
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,417.13,298.38
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,498.08,359.25
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,555.97,401.73
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,535.45,389.28
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,503.74,368.61
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,449.78,329.28
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,396.93,289.55
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,341.44,246.89
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,288.81,205.2
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,234.61,161.77
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,184.7,121.33
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,134.72,82.54
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,91.9,51.37
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,51.24,25.9
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,22.41,11.3
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,14.25,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,13.48,0.44
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,34.72,17.57
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,69.0,36.88
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,113.07,67.42
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,159.35,103.8
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,212.16,147.04
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,263.8,189.64
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,319.62,234.47
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,373.99,276.22
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,430.85,317.71
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,485.15,356.64
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,539.93,394.13
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,591.69,427.6
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,643.51,459.66
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,691.9,490.93
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,739.42,520.11
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,779.96,543.49
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,820.91,566.91
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,857.55,588.62
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,891.96,608.93
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,921.07,624.77
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,947.53,639.03
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,803.76,548.49
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,628.35,429.17
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,718.69,490.19
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,804.11,543.88
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,769.49,519.88
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,727.0,492.35
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,787.03,532.18
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,843.62,568.11
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,808.08,545.32
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,776.85,525.92
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,796.68,541.11
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,808.59,550.95
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,792.76,542.26
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,774.27,532.17
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,676.38,468.73
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,589.65,411.37
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,583.35,410.74
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,572.63,406.25
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,535.24,381.96
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,497.05,356.84
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,454.94,329.09
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,412.63,300.41
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,417.71,304.48
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,403.37,292.24
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,346.78,248.66
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,293.04,206.29
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,237.36,162.14
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,186.69,121.6
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,135.61,82.42
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,91.87,50.92
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,50.66,25.44
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,22.47,10.99
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,15.15,0.15
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,35.4,19.41
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,67.98,39.53
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,109.56,68.55
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,152.88,101.76
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,203.46,142.18
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,254.5,183.63
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,309.12,227.25
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,361.85,268.68
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,417.98,311.44
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,470.93,351.12
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,525.34,390.64
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,576.55,426.8
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,628.32,462.33
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,675.5,494.75
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,722.38,525.81
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,765.05,552.2
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,806.49,577.49
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,842.22,599.24
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,875.91,619.57
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,904.97,636.03
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,931.56,650.89
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,826.63,580.13
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,696.62,487.18
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,749.59,523.06
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,796.55,553.35
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,819.11,568.42
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,845.33,585.84
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,875.48,604.65
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,903.34,621.86
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,936.44,648.32
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,958.62,663.0
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,938.64,650.96
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,915.82,637.57
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,794.28,559.92
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,676.84,478.45
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,565.14,402.9
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,460.17,329.64
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,486.39,350.41
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,503.24,363.83
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,514.83,374.19
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,517.33,377.72
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,449.73,330.14
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,390.2,287.71
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,361.76,267.16
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,329.56,242.77
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,284.23,208.67
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,240.83,175.25
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,196.54,140.43
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,155.5,107.97
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,115.8,77.46
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,80.67,51.29
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,48.61,29.03
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,24.14,12.01
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,14.25,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,16.67,0.0
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,34.2,19.86
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,60.62,38.95
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,91.49,61.92
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,125.89,89.01
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,163.66,119.2
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,202.22,150.03
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,243.49,182.57
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,317.6,238.0
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,409.83,306.41
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,461.92,344.41
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,515.53,382.09
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,550.38,403.58
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,577.26,418.46
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,641.03,460.56
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,708.33,503.1
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,752.29,526.82
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,797.16,550.5
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,832.9,569.95
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,866.6,588.01
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,895.26,602.58
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,921.41,615.6
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,937.49,626.03
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,955.4,637.82
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,968.41,645.51
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,978.4,651.56
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,859.5,578.76
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,716.36,483.7
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,715.01,485.67
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,712.62,485.49
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,659.99,451.85
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,607.67,418.24
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,767.04,531.14
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,899.97,617.69
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,871.58,600.82
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,840.93,584.22
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,671.9,473.66
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,511.17,361.37
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,551.23,392.77
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,578.03,413.32
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,577.73,415.7
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,564.01,408.65
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,528.15,385.0
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,486.65,356.56
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,431.7,316.23
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,379.4,276.86
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,323.76,234.47
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,272.94,194.72
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,219.92,153.17
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,172.72,116.13
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,125.99,80.57
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,86.37,52.04
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,50.16,28.49
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,24.13,11.52
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,14.25,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,8.68,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,17.37,7.72
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,29.93,18.42
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,42.51,28.92
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,57.38,41.12
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,72.29,53.12
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,128.8,96.86
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,191.1,144.74
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,159.3,120.07
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,120.88,89.73
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,129.21,95.7
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,137.55,101.51
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,187.52,138.59
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,238.57,175.31
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,462.79,343.35
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,706.09,511.34
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,746.75,531.58
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,787.04,552.72
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,822.95,573.03
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,857.0,591.92
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,884.96,605.63
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,910.42,617.7
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,931.73,630.4
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,950.32,641.61
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,962.19,649.93
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,971.06,656.62
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,976.39,660.42
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,978.7,662.58
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,841.43,576.89
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,690.07,475.21
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,824.93,571.13
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,937.4,643.9
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,834.06,576.54
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,729.36,505.35
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,699.59,487.71
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,669.26,468.82
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,625.07,440.32
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,581.76,412.12
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,565.44,403.48
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,546.37,392.53
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,575.53,416.65
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,585.98,426.66
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,516.31,377.65
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,451.97,332.01
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,361.85,266.53
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,286.28,211.05
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,247.45,182.36
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,210.08,153.96
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,172.23,124.5
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,136.52,96.47
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,102.58,70.38
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,71.95,47.23
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,44.74,27.49
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,24.1,11.16
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,12.78,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,12.8,0.0
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,30.32,15.15
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,63.47,33.79
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,106.39,62.84
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,151.57,97.51
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,204.02,139.62
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,255.2,182.09
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,310.78,227.48
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,364.76,270.27
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,421.56,313.7
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,475.86,354.49
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,530.73,394.36
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,582.95,431.13
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,635.35,466.91
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,682.85,499.07
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,729.43,529.06
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,770.52,555.09
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,812.14,581.25
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,848.37,604.53
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,882.37,626.35
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,838.88,596.22
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,768.72,543.05
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,721.3,509.53
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,663.12,468.2
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,738.08,520.12
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,807.56,566.88
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,622.12,440.95
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,434.4,308.67
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,732.01,526.96
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,997.75,701.27
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,985.72,692.61
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,970.5,684.09
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,804.17,574.61
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,630.78,449.26
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,561.45,402.17
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,489.11,351.74
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,538.55,389.24
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,581.62,421.42
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,401.83,294.21
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,229.73,167.65
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,443.99,333.98
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,611.2,457.44
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,558.96,418.96
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,506.9,380.52
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,451.07,337.54
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,396.12,294.11
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,339.76,249.01
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,286.22,205.04
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,230.8,159.29
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,179.99,117.21
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,128.8,76.97
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,85.35,45.56
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,45.13,21.65
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,20.21,8.0
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,12.78,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,12.42,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,28.85,14.27
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,60.52,32.15
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,102.89,61.04
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,147.21,95.55
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,198.6,137.58
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,205.11,151.77
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,186.23,142.05
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,285.04,216.96
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,413.15,314.78
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,466.84,356.74
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,521.19,398.43
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,573.33,436.91
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,626.2,474.87
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,673.89,506.62
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,718.87,534.8
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,762.09,561.56
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,803.97,587.0
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,840.62,609.04
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,875.08,629.35
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,763.58,550.42
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,617.85,441.39
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,800.71,573.13
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,975.42,682.09
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,989.69,686.52
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,1000.71,690.73
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,784.46,551.92
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,537.13,377.83
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,683.31,479.98
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,813.71,564.7
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,744.43,516.71
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,670.03,466.73
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,622.18,435.77
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,575.0,404.57
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,501.35,355.38
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,435.2,310.32
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,500.4,358.01
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,554.78,396.69
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,649.09,467.71
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,708.5,511.53
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,660.54,480.12
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,610.69,446.1
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,557.49,409.19
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,504.66,371.44
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,320.89,237.69
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,169.75,125.22
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,244.12,179.71
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,282.12,200.67
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,226.32,155.54
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,176.32,115.41
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,126.26,76.86
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,83.38,46.19
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,44.52,22.55
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.26,7.59
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,12.78,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,12.87,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,28.99,14.69
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,60.12,32.91
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,101.14,60.78
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,145.37,94.76
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,196.16,135.64
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,246.34,177.13
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,301.15,221.75
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,354.53,264.05
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,410.82,307.15
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,419.21,313.45
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,407.22,303.11
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,427.87,316.65
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,441.12,324.17
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,412.06,302.0
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,372.37,272.01
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,436.19,317.02
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,507.32,365.36
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,595.77,426.55
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,694.55,492.58
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,706.25,497.96
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,715.93,502.81
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,841.42,591.85
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,958.94,666.27
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,971.64,671.64
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,981.23,676.38
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,986.19,679.8
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,988.0,681.47
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,984.14,678.43
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,977.15,673.63
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,964.58,666.34
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,948.99,657.32
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,928.55,645.94
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,905.33,632.84
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,881.67,620.23
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,851.13,603.15
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,815.26,581.75
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,777.48,558.88
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,735.03,532.28
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,691.3,504.53
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,559.36,410.47
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,445.37,326.69
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,480.71,356.33
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,492.14,366.22
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,402.41,299.05
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,327.63,242.84
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,307.22,225.47
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,275.42,197.14
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,220.68,152.94
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,171.46,113.22
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,121.8,75.04
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,80.63,45.58
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,42.95,22.21
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,19.49,6.47
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,12.29,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,12.9,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,28.21,14.5
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,59.27,34.02
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,99.81,62.11
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,99.42,68.98
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,79.86,59.37
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,142.3,106.96
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,214.64,162.17
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,214.88,163.05
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,206.41,156.35
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,279.91,211.72
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,359.38,270.05
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,402.7,300.4
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,447.47,331.31
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,441.12,324.48
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,429.49,313.96
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,607.26,444.07
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,800.55,571.34
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,833.99,587.33
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,868.17,605.33
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,795.45,554.1
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,696.95,481.82
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,720.77,498.41
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,743.87,513.17
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,872.12,601.87
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,988.0,672.49
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,993.54,675.9
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,995.86,678.87
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,874.46,604.17
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,739.31,511.83
