Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,855.19,596.47
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,954.46,660.92
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,854.59,598.05
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,750.46,527.1
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,810.02,573.19
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,848.4,600.24
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,580.48,420.61
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,322.1,232.5
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,524.51,386.76
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,686.59,503.54
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,477.68,353.2
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,289.89,213.18
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,234.8,173.88
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,180.36,133.76
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,293.75,221.1
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,375.09,278.6
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,318.8,233.95
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,267.53,192.9
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,213.82,149.95
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,165.98,111.77
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,118.8,75.86
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,79.4,47.67
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,44.24,24.86
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,20.91,6.53
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,12.29,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,13.97,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,27.47,14.96
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,47.43,31.81
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,70.99,50.38
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,97.47,71.55
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,126.4,94.72
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,118.49,89.79
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,105.2,79.74
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,144.23,110.19
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,184.81,141.23
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,268.91,205.34
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,358.96,272.27
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,306.81,231.07
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,240.34,179.09
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,228.45,169.52
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,216.06,159.43
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,231.95,170.5
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,247.96,181.42
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,370.28,269.42
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,492.44,352.72
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,707.49,503.33
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,920.64,635.99
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,897.48,616.68
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,861.28,587.9
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,837.54,571.17
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,806.05,549.64
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,782.16,534.48
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,756.56,518.0
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,739.18,507.68
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,714.34,492.62
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,776.16,535.79
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,832.96,574.31
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,862.19,597.31
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,885.35,615.21
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,856.13,598.78
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,824.91,581.56
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,699.54,497.41
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,583.8,416.99
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,634.75,458.1
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,667.16,484.34
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,466.47,342.6
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,284.03,208.58
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,329.65,244.71
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,364.64,270.68
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,311.6,231.77
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,264.17,196.8
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,227.24,169.26
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,191.83,142.23
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,184.29,132.51
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,163.47,110.39
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,116.6,74.74
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,77.43,46.73
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,42.54,23.86
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.31,4.58
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,15.73,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,28.15,16.19
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,56.66,32.58
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,96.46,59.89
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,138.61,91.5
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,188.62,130.61
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,208.46,152.37
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,212.55,159.48
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,244.2,184.23
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,275.08,207.51
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,316.85,238.19
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,360.4,269.48
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,336.62,250.61
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,302.29,223.77
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,387.43,286.1
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,474.5,347.67
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,525.5,381.96
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,578.53,417.28
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,598.49,428.96
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,617.15,439.89
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,596.99,423.67
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,573.94,405.83
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,520.08,368.2
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,470.51,333.25
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,473.54,334.86
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,476.27,335.86
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,490.35,346.03
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,504.16,355.97
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,584.28,411.82
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,656.26,460.93
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,522.71,372.82
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,397.6,287.4
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,366.54,266.95
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,330.28,241.82
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,385.67,283.13
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,434.44,318.99
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,266.22,197.73
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,100.8,72.97
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,153.13,113.96
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,205.29,154.18
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,176.64,132.51
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,148.42,111.17
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,86.12,63.06
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,24.15,13.88
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,145.86,111.69
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,257.04,197.3
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,219.68,168.03
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,185.03,141.12
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,150.53,113.53
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,118.36,87.58
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,87.39,63.04
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,59.34,40.94
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,35.93,22.09
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,15.44,1.57
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.95,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,12.05,4.13
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,18.32,9.52
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,25.57,15.65
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,32.82,21.69
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,54.11,39.29
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,75.4,56.66
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,60.89,44.49
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,46.38,32.41
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,63.33,45.96
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,80.3,59.31
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,111.88,84.05
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,143.58,108.47
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,137.28,103.22
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,130.98,98.06
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,151.08,113.33
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,171.4,128.59
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,288.48,217.61
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,405.48,303.58
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,348.12,260.56
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,285.23,213.56
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,258.92,193.9
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,232.53,174.01
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,223.83,167.11
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,215.07,160.17
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,275.05,205.06
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,335.28,249.34
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,386.01,286.42
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,430.43,318.64
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,499.36,370.0
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,573.52,424.26
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,565.35,418.66
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,556.52,413.04
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,377.52,283.45
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,205.79,154.23
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,224.38,168.97
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,242.81,183.21
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,219.16,165.44
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,195.74,147.84
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,136.24,102.15
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,77.41,56.17
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,107.97,80.76
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,138.55,105.31
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,187.1,144.07
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,228.65,176.26
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,196.47,151.14
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,165.63,126.93
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,135.12,102.47
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,106.16,79.09
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,79.01,57.43
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,54.18,37.59
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,33.86,20.65
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,14.48,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,7.37,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,14.74,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,24.65,13.1
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,54.17,30.26
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,94.77,58.05
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,85.42,58.33
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,55.08,40.25
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,110.21,84.65
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,169.32,131.75
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,147.11,113.99
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,119.98,91.87
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,126.37,96.48
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,132.76,100.99
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,173.1,132.17
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,214.19,163.3
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,232.95,176.82
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,251.9,190.37
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,328.4,247.16
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,403.77,301.45
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,397.82,295.93
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,390.99,290.16
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,383.88,283.87
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,376.32,277.32
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,437.72,321.39
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,499.85,364.84
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,633.0,458.98
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,767.75,549.86
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,624.85,450.28
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,480.02,347.63
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,557.89,403.33
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,641.66,460.28
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,455.92,331.55
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,274.91,201.18
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,224.78,165.09
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,175.01,128.27
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,158.32,115.88
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,141.78,103.48
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,337.21,251.59
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,520.42,382.85
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,474.59,350.25
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,430.11,319.5
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,428.76,320.36
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,423.13,317.57
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,369.12,278.48
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,318.31,241.32
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,247.85,188.27
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,185.76,141.02
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,160.51,121.95
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,135.83,102.91
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,111.76,83.95
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,89.03,65.86
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,67.36,48.62
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,46.7,31.9
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,29.59,17.25
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,12.54,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,6.39,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,13.27,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,22.12,10.8
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,52.31,26.83
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,93.95,54.51
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,62.57,38.03
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.75,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,74.68,55.96
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,144.35,112.26
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,125.43,96.68
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,105.46,80.22
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,96.29,72.6
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,87.08,64.98
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,130.15,98.92
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,173.62,132.44
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,178.14,135.54
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,182.69,138.76
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,211.76,160.64
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,241.16,182.45
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,353.32,267.02
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,464.76,348.31
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,520.09,387.26
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,582.88,430.9
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,584.95,430.96
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,586.11,430.75
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,469.06,346.25
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,351.19,259.69
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,520.08,383.42
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,675.91,491.49
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,700.88,507.22
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,731.18,527.13
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,598.23,434.49
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,467.19,341.17
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,335.39,247.68
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,202.38,149.72
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,390.35,291.24
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,565.41,415.63
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,376.26,279.16
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,186.82,137.98
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,453.03,345.04
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,677.19,506.06
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,629.77,470.84
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,581.78,436.74
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,483.58,364.62
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,399.81,302.1
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,268.3,203.53
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,154.67,116.77
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,133.75,101.24
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,113.39,85.67
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,93.56,70.19
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,73.95,54.53
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,55.66,39.59
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,37.54,24.54
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,23.66,12.55
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.64,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.91,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,14.25,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,24.68,12.23
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,52.42,29.68
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,91.83,56.63
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,134.31,88.91
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,184.94,129.5
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,234.68,170.86
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,290.88,217.07
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,304.48,231.63
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,300.23,229.85
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,346.54,264.89
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,394.94,300.47
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,479.09,363.26
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,572.88,431.49
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,642.34,480.05
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,715.38,529.02
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,759.22,555.09
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,801.79,580.01
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,838.96,602.16
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,874.08,622.74
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,864.22,613.52
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,839.83,591.18
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,907.97,639.53
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,967.93,675.42
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,982.14,682.4
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,993.25,688.08
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,997.69,690.51
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,998.88,691.16
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,994.31,689.18
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,986.52,685.37
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,973.05,677.53
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,956.5,667.92
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,934.97,655.92
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,910.58,642.13
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,881.24,624.62
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,853.12,607.85
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,815.56,584.89
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,776.08,560.55
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,732.6,532.88
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,687.87,504.12
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,638.72,471.18
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,589.15,436.7
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,535.95,399.27
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,483.22,361.01
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,303.67,227.94
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,155.1,115.65
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,134.13,100.3
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,113.71,84.84
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,149.73,106.82
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,158.79,103.65
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,109.32,65.66
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,69.24,37.74
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,32.95,15.81
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.08,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,13.76,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,23.6,10.9
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,51.67,29.9
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,89.14,55.74
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,110.35,77.34
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,120.5,89.8
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,189.12,140.29
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,281.57,211.66
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,332.97,253.62
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,388.98,298.2
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,393.21,302.34
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,379.58,291.15
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,351.65,268.49
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,313.97,237.76
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,335.5,252.78
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,356.85,267.24
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,299.84,223.77
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,237.42,176.22
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,167.67,123.71
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,97.96,70.4
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,236.84,175.77
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,384.58,282.95
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,292.55,215.51
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,197.08,145.0
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,255.04,188.17
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,313.35,230.49
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,432.54,316.38
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,546.44,395.45
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,625.67,450.02
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,696.28,497.79
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,826.62,593.94
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,933.58,667.83
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,832.06,598.84
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,729.44,525.17
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,668.75,484.57
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,604.47,440.58
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,595.33,436.16
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,578.74,426.2
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,538.8,399.6
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,495.26,370.16
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,544.15,410.31
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,567.87,430.59
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,479.07,364.69
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,401.63,306.6
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,360.44,275.3
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,320.16,243.51
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,269.67,203.59
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,224.63,167.34
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,178.46,129.84
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,136.97,96.31
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,96.3,64.69
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,61.63,38.92
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,33.35,18.51
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,14.46,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,7.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,6.88,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,13.5,3.55
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,28.01,16.79
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,42.38,29.12
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,59.64,43.57
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,77.01,57.86
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,138.06,104.98
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,209.55,160.69
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,221.95,171.19
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,226.71,174.79
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,298.07,229.76
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,378.74,290.63
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,349.72,266.77
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,310.74,235.29
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,306.58,231.13
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,301.01,225.71
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,243.96,182.46
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,189.96,141.28
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,281.55,209.68
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,380.68,280.69
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,374.38,274.54
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,367.68,268.84
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,277.73,203.99
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,194.14,142.63
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,170.16,124.65
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,146.14,106.37
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,305.58,224.06
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,464.25,334.26
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,445.67,320.22
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,426.93,307.42
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,557.58,400.2
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,678.14,481.88
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,663.98,472.38
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,648.86,463.57
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,483.36,350.64
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,313.09,229.28
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,263.16,194.24
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,213.86,158.3
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,161.37,119.53
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,109.52,80.27
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,136.51,101.49
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,163.45,122.52
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,140.72,105.51
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,118.17,88.49
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,102.58,76.55
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,87.04,64.5
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,75.41,55.53
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,63.8,46.42
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,117.28,84.49
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,148.75,101.46
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,101.95,65.33
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,64.49,38.67
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,32.06,16.85
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,15.24,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,7.86,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,11.8,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,18.64,6.51
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,48.45,24.16
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,90.48,51.52
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,134.7,85.11
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,187.58,128.13
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,149.82,109.53
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,78.29,58.46
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,87.51,65.67
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,96.75,72.69
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,113.3,85.39
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,129.89,97.92
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,169.95,128.58
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,210.72,159.18
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,259.55,195.86
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,313.65,235.85
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,391.18,292.58
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,476.91,353.59
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,511.25,377.13
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,546.0,401.0
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,623.63,455.58
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,710.45,514.68
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,461.8,340.6
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,204.98,150.59
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,232.81,171.52
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,260.69,191.6
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,453.24,332.36
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,649.52,467.77
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,591.58,426.25
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,526.32,380.78
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,629.18,455.61
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,728.0,524.95
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,534.86,389.65
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,341.3,249.37
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,523.41,385.36
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,689.09,502.57
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,579.58,424.32
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,472.32,347.3
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,594.83,444.28
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,682.03,512.23
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,631.88,476.25
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,581.93,440.19
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,527.94,400.78
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,474.71,360.82
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,418.67,317.84
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,364.8,275.2
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,307.7,228.94
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,254.48,184.81
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,200.17,139.42
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,151.31,98.92
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,101.94,61.24
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,62.94,34.41
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,29.21,13.95
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.85,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,11.8,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,18.69,5.88
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,47.87,23.86
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,89.88,51.08
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,134.4,84.9
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,187.25,127.84
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,239.11,171.77
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,295.95,219.39
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,305.92,232.44
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,289.77,221.97
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,325.22,249.39
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,360.05,275.48
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,388.41,295.51
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,415.19,313.87
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,558.01,422.49
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,716.75,535.23
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,636.61,472.52
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,518.6,380.82
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,630.12,462.43
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,750.16,545.81
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,775.12,559.81
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,798.24,573.27
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,885.54,636.03
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,965.74,685.85
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,978.34,693.13
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,987.64,699.12
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,992.06,701.13
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,993.13,701.18
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,775.48,556.6
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,531.44,380.2
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,379.44,275.65
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,225.59,164.55
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,258.38,189.15
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,291.08,212.96
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,366.01,268.3
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,434.46,318.16
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,498.9,366.27
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,551.5,405.39
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,508.43,375.17
