Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,466.33,345.85
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,495.11,369.98
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,511.15,383.71
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,455.19,343.05
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,399.41,302.13
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,354.28,267.92
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,311.16,234.22
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,263.99,196.93
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,217.83,159.72
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,172.3,122.88
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,130.61,89.19
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,90.56,58.31
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,56.64,33.69
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,28.46,13.85
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.76,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,11.8,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.74,5.15
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,46.36,23.87
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,87.02,50.5
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,131.16,83.6
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,184.0,126.03
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,215.41,157.64
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,233.58,176.46
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,272.72,208.19
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,311.15,238.24
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,365.93,279.78
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,425.34,323.79
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,454.69,343.88
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,480.1,360.48
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,560.85,419.52
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,646.71,480.52
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,656.01,482.61
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,653.27,476.95
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,704.91,512.2
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,753.4,544.49
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,843.78,607.22
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,930.81,659.79
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,951.84,670.75
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,969.74,680.45
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,983.43,686.94
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,993.79,691.49
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,998.27,693.96
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,999.31,694.53
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,920.17,644.57
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,828.17,578.77
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,744.79,523.75
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,661.95,467.64
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,722.98,512.44
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,777.12,550.8
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,752.87,535.42
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,726.79,519.47
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,707.25,508.27
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,684.44,494.65
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,611.93,445.72
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,541.03,397.16
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,575.56,426.77
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,585.83,437.39
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,532.49,398.97
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,479.6,360.09
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,422.85,316.62
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,367.44,272.82
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,310.04,226.69
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,256.11,182.15
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,200.2,136.08
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,150.26,95.22
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,100.11,57.18
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,59.5,29.82
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,24.35,9.37
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,12.78,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.81,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.13,3.39
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,45.01,21.57
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,86.58,48.07
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,131.41,81.64
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,185.38,125.13
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,237.55,169.3
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,294.62,217.03
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,350.29,262.89
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,408.49,309.28
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,463.42,351.94
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,519.49,394.0
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,572.42,432.46
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,624.22,468.99
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,672.78,501.72
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,720.33,532.45
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,763.35,559.03
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,804.74,584.19
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,841.88,607.5
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,876.66,629.19
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,760.98,548.95
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,609.05,436.15
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,682.92,488.29
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,751.86,534.68
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,554.99,399.18
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,347.51,250.86
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,563.76,406.84
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,773.53,547.55
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,728.05,514.68
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,674.95,478.7
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,737.62,524.0
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,795.07,564.31
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,863.31,614.52
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,909.93,643.45
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,880.91,626.64
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,849.29,608.73
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,810.85,585.0
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,770.61,559.9
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,729.26,533.46
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,683.9,504.05
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,633.42,469.81
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,582.85,433.86
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,528.9,395.5
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,475.48,356.29
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,417.69,312.08
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,362.51,268.56
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,305.09,222.54
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,251.35,178.41
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,195.89,133.12
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,146.87,93.48
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,97.51,56.45
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,57.23,29.36
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,23.49,8.73
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,11.8,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,10.81,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,17.18,2.39
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,44.76,22.18
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,86.47,49.34
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,130.1,82.15
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,182.46,124.44
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,234.23,168.27
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,291.14,216.07
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,346.08,261.28
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,404.19,307.58
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,458.55,350.14
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,514.37,392.39
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,566.98,431.08
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,619.63,468.66
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,667.87,503.06
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,715.33,534.77
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,758.72,562.22
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,797.61,586.27
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,604.96,449.0
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,365.52,267.67
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,553.25,405.98
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,749.26,541.3
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,861.64,622.02
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,962.79,687.49
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,973.68,693.25
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,981.27,697.74
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,985.49,700.22
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,986.42,700.77
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,979.74,696.61
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,969.89,690.61
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,634.12,465.83
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,271.13,197.32
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,608.94,452.52
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,899.51,649.54
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,654.88,479.88
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,411.04,299.6
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,606.86,449.66
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,760.36,559.67
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,716.34,529.29
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,671.17,499.03
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,528.82,394.73
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,402.88,300.22
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,449.14,338.0
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,466.34,351.56
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,410.39,307.93
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,356.39,264.98
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,299.12,218.9
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,245.76,175.04
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,191.45,130.5
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,142.88,91.07
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,93.88,54.39
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,55.16,28.47
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,21.94,7.34
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,9.83,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,9.83,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,15.65,0.56
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,43.01,20.05
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,84.81,46.68
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,129.61,80.38
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,183.01,123.59
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,235.34,167.95
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,292.71,216.11
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,348.11,262.1
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,406.88,309.33
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,461.44,351.76
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,517.23,393.52
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,570.06,431.65
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,622.97,468.47
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,669.53,498.98
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,716.53,527.93
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,759.8,553.74
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,801.4,577.92
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,838.01,600.18
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,872.31,620.81
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,901.83,637.02
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,928.56,651.39
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,949.4,664.07
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,967.12,674.95
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,980.67,684.02
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,990.89,691.18
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,994.72,693.91
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,995.13,694.71
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,889.41,628.38
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,766.33,541.57
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,780.77,554.42
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,798.29,568.01
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,703.59,503.28
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,611.79,439.64
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,747.17,541.93
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,846.32,609.86
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,809.13,585.65
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,769.78,560.99
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,726.32,534.09
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,681.4,505.81
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,633.32,473.31
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,582.8,437.11
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,529.03,398.21
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,475.64,358.37
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,408.71,306.63
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,348.97,259.5
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,300.51,219.56
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,249.91,176.39
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,193.84,129.91
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,143.76,88.91
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,93.38,51.17
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,52.83,24.62
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,19.32,6.22
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,11.8,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,9.34,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,14.81,0.0
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,41.84,19.05
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,83.82,45.53
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,128.19,78.58
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,181.08,120.96
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,233.51,164.82
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,290.98,212.27
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,346.78,257.77
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,404.91,303.64
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,460.05,345.34
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,516.41,386.22
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,568.83,423.08
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,621.08,458.53
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,669.58,491.79
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,715.02,521.43
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,756.44,547.64
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,795.63,572.17
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,832.07,595.38
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,866.29,617.1
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,760.41,544.15
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,619.37,440.86
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,591.73,421.86
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,554.87,395.74
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,612.38,435.75
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,662.84,470.05
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,837.16,594.63
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,989.09,691.56
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,853.05,601.45
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,696.42,490.41
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,773.56,545.69
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,845.05,594.26
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,766.33,541.32
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,695.94,493.98
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,720.84,514.14
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,744.87,532.54
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,676.64,485.74
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,607.88,438.69
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,649.66,473.47
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,669.12,491.37
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,619.55,456.7
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,569.6,421.57
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,515.93,382.59
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,462.82,343.04
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,406.23,300.17
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,351.63,257.55
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,294.21,212.21
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,240.82,169.0
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,185.71,124.64
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,137.15,86.03
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,88.64,50.4
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,50.82,25.63
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,19.07,4.76
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,7.86,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,9.83,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,15.66,0.0
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,41.03,19.89
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,81.46,46.09
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,124.93,78.48
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,177.65,120.8
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,229.27,164.39
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,286.29,212.16
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,341.3,257.34
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,399.76,303.81
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,454.25,346.3
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,510.24,388.42
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,563.08,426.84
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,616.24,464.19
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,664.85,498.19
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,712.61,529.52
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,755.38,555.91
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,799.55,582.83
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,836.7,605.92
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,871.53,627.38
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,759.33,548.66
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,611.15,438.14
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,666.72,477.71
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,730.26,520.55
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,867.21,618.45
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,989.86,695.55
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,994.1,696.9
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,994.92,697.35
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,991.65,695.42
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,984.9,691.47
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,971.94,683.78
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,955.66,674.15
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,933.3,660.75
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,907.91,645.49
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,878.29,627.12
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,846.02,607.02
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,808.69,583.91
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,769.22,559.22
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,725.45,531.1
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,680.2,501.69
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,629.85,467.76
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,580.13,432.21
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,525.9,393.34
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,472.11,353.5
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,414.17,308.64
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,358.38,264.12
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,299.64,217.01
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,245.02,171.97
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,188.27,125.32
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,138.23,84.87
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,88.55,48.2
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,49.22,22.91
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,12.83,0.27
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,9.34,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,14.87,0.0
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,39.86,18.73
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,80.52,44.83
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,124.48,77.69
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,177.21,120.13
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,229.2,163.93
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,286.64,211.92
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,341.44,256.77
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,399.42,302.59
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,454.7,345.34
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,511.5,387.66
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,564.21,424.73
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,617.26,460.57
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,666.32,493.04
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,714.56,522.61
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,755.41,546.61
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,797.07,570.71
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,834.19,593.67
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,869.04,615.1
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,897.81,633.18
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,923.76,649.57
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,834.7,590.46
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,718.02,506.23
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,858.96,607.54
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,985.93,687.43
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,891.33,625.86
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,775.4,543.75
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,794.03,559.09
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,816.73,575.85
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,885.77,627.11
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,941.18,663.17
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,919.54,650.0
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,895.02,635.66
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,864.2,618.12
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,830.99,598.9
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,794.02,575.81
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,755.05,551.21
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,643.96,474.54
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,539.41,398.76
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,417.91,310.96
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,309.29,230.33
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,155.78,116.02
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,8.69,1.26
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,31.87,19.81
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,55.08,38.36
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,47.33,32.37
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,39.59,26.3
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,31.37,19.73
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,23.15,13.04
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,16.39,7.44
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,9.64,1.77
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,4.82,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,7.86,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,15.39,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,34.58,19.73
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,61.03,39.88
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,92.47,64.51
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,128.57,93.44
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,164.17,122.85
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,203.71,155.13
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,190.04,146.07
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,163.99,125.76
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,321.34,248.88
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,508.57,389.98
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,561.71,428.3
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,615.42,466.89
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,511.86,386.46
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,363.34,270.62
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,575.77,432.28
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,798.07,584.37
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,834.66,604.71
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,868.91,625.07
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,898.05,640.68
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,924.3,654.32
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,888.73,631.03
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,832.66,588.57
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,828.91,584.69
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,822.86,578.88
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,763.77,538.3
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,701.64,495.6
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,856.39,607.03
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,980.68,685.65
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,966.66,675.93
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,949.37,665.87
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,927.9,653.94
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,903.36,640.06
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,872.77,621.73
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,839.57,601.68
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,802.29,579.33
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,762.91,555.32
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,717.97,526.86
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,671.66,497.11
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,589.61,438.94
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,513.1,382.92
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,495.6,372.09
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,463.8,349.02
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,387.97,290.71
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,321.81,239.31
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,269.74,197.44
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,219.44,155.91
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,168.87,114.5
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,123.26,77.61
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,78.77,44.59
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,42.71,20.51
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,13.18,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,6.88,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,13.51,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,32.41,18.53
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,55.23,36.86
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,82.36,58.73
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,111.81,82.68
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,143.36,108.47
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,176.04,134.71
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,273.07,207.6
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,400.78,303.93
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,455.76,345.65
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,512.01,387.07
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,530.61,398.08
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,529.95,394.37
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,543.9,402.7
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,555.83,408.91
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,524.61,383.87
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,490.37,356.63
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,526.61,381.52
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,563.31,405.86
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,517.81,372.43
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,462.29,332.45
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,599.6,429.59
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,740.69,523.81
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,689.67,487.68
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,643.53,455.98
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,660.25,467.79
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,676.16,478.51
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,703.27,497.88
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,736.24,520.74
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,722.32,512.18
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,707.31,503.35
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,668.04,477.35
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,622.53,447.23
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,651.64,470.24
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,669.38,484.91
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,601.84,438.41
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,532.57,390.7
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,524.03,387.55
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,507.02,377.81
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,488.15,365.91
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,464.68,350.17
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,356.62,270.49
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,257.37,196.05
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,226.08,172.78
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,195.37,149.17
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,164.38,125.18
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,134.52,101.63
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,105.42,78.28
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,78.05,56.18
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,52.94,36.16
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,30.53,17.77
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,15.4,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,4.91,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,9.65,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,26.39,14.48
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,43.14,29.35
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,64.59,47.06
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,87.1,65.42
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,111.8,85.25
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,137.23,105.31
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,151.72,116.46
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,163.98,125.49
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,195.21,148.84
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,225.82,171.04
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,284.75,213.7
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,347.19,257.17
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,375.65,276.03
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,404.05,294.84
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,459.31,332.54
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,511.81,367.42
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,549.07,391.62
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,586.81,415.98
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,607.33,428.11
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,627.12,439.86
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,604.31,423.9
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,579.5,406.92
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,641.25,449.91
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,703.31,491.7
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,690.79,482.93
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,677.19,474.26
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,676.54,474.75
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,674.9,474.51
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,823.74,581.88
