Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,941.39,658.55
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,918.09,644.77
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,892.0,630.75
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,861.71,614.52
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,828.96,596.48
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,794.39,575.83
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,754.19,551.18
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,708.86,523.38
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,662.32,494.27
2016,8,20,15,45,756.0,106.5,1.65,29.0,580.5,611.76,459.29
2016,8,20,16,0,737.0,104.0,1.7,29.0,536.0,561.01,423.17
2016,8,20,16,15,713.5,100.0,1.65,29.0,488.0,506.4,382.73
2016,8,20,16,30,690.0,96.0,1.6,29.0,440.0,452.44,341.66
2016,8,20,16,45,660.5,90.5,1.55,29.0,390.0,395.4,297.15
2016,8,20,17,0,631.0,85.0,1.5,29.0,340.0,340.49,252.99
2016,8,20,17,15,588.0,78.5,1.35,28.5,289.0,282.37,205.78
2016,8,20,17,30,545.0,72.0,1.2,28.0,238.0,228.49,161.05
2016,8,20,17,45,489.0,63.0,1.1,27.5,190.0,173.72,115.97
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,125.28,76.86
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,77.1,41.85
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,39.88,17.92
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,12.07,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,7.5,1.4,21.5,9.5,7.37,0.0
2016,8,21,6,0,93.0,15.0,1.6,22.0,19.0,11.71,0.0
2016,8,21,6,15,202.0,29.5,1.7,22.5,54.5,35.05,15.79
2016,8,21,6,30,311.0,44.0,1.8,23.0,90.0,73.64,41.08
2016,8,21,6,45,396.5,53.5,1.95,23.5,136.0,117.31,73.28
2016,8,21,7,0,482.0,63.0,2.1,24.0,182.0,170.43,115.67
2016,8,21,7,15,462.5,83.5,2.1,24.5,220.0,213.69,154.58
2016,8,21,7,30,443.0,104.0,2.1,25.0,258.0,255.35,191.19
2016,8,21,7,45,561.0,93.5,2.1,25.5,322.0,319.31,242.38
2016,8,21,8,0,679.0,83.0,2.1,26.0,386.0,393.87,301.36
2016,8,21,8,15,705.0,87.0,2.05,26.5,435.0,448.65,344.32
2016,8,21,8,30,731.0,91.0,2.0,27.0,484.0,504.59,386.7
2016,8,21,8,45,432.5,186.5,2.0,27.5,425.0,456.64,348.2
2016,8,21,9,0,134.0,282.0,2.0,28.0,366.0,372.12,280.55
2016,8,21,9,15,473.0,190.0,2.0,28.0,515.0,531.01,403.28
2016,8,21,9,30,812.0,98.0,2.0,28.0,664.0,707.26,530.31
2016,8,21,9,45,825.0,99.0,2.05,28.5,701.5,750.74,556.61
2016,8,21,10,0,838.0,100.0,2.1,29.0,739.0,792.67,582.58
2016,8,21,10,15,846.0,101.5,2.2,29.0,770.0,829.08,606.19
2016,8,21,10,30,854.0,103.0,2.3,29.0,801.0,863.16,628.2
2016,8,21,10,45,623.0,236.5,2.4,29.5,754.5,822.03,598.61
2016,8,21,11,0,392.0,370.0,2.5,30.0,708.0,751.51,543.64
2016,8,21,11,15,632.5,238.5,2.6,30.0,796.5,861.07,624.89
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,957.85,687.41
2016,8,21,11,45,613.5,262.0,2.85,30.5,811.5,884.94,637.78
2016,8,21,12,0,354.0,417.0,3.0,31.0,738.0,786.6,564.16
2016,8,21,12,15,319.5,430.0,3.05,31.0,720.5,767.66,551.32
2016,8,21,12,30,285.0,443.0,3.1,31.0,703.0,747.14,536.84
2016,8,21,12,45,579.5,276.0,3.2,31.0,800.0,870.97,630.09
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,971.34,697.34
2016,8,21,13,15,501.0,273.0,3.3,31.0,723.5,778.22,566.58
2016,8,21,13,30,128.0,437.0,3.3,31.0,550.0,571.86,414.58
2016,8,21,13,45,271.5,393.0,3.3,31.0,624.5,663.5,483.88
2016,8,21,14,0,415.0,349.0,3.3,31.0,699.0,746.86,544.55
2016,8,21,14,15,444.5,312.5,3.25,31.0,675.5,723.52,529.86
2016,8,21,14,30,474.0,276.0,3.2,31.0,652.0,696.82,513.42
2016,8,21,14,45,395.0,301.0,3.2,31.0,604.5,640.53,473.03
2016,8,21,15,0,316.0,326.0,3.2,31.0,557.0,583.77,432.07
2016,8,21,15,15,230.5,316.5,3.15,30.5,480.0,492.23,367.0
2016,8,21,15,30,145.0,307.0,3.1,30.0,403.0,412.22,308.83
2016,8,21,15,45,173.0,282.5,3.05,30.0,389.5,398.32,300.06
2016,8,21,16,0,201.0,258.0,3.0,30.0,376.0,381.5,288.55
2016,8,21,16,15,100.5,179.0,2.8,29.5,238.0,235.3,178.69
2016,8,21,16,30,0.0,100.0,2.6,29.0,100.0,96.83,71.3
2016,8,21,16,45,0.0,88.5,2.45,29.0,88.5,85.63,62.85
2016,8,21,17,0,0.0,77.0,2.3,29.0,77.0,74.46,54.19
2016,8,21,17,15,0.0,65.5,2.0,28.5,65.5,63.31,45.53
2016,8,21,17,30,0.0,54.0,1.7,28.0,54.0,52.17,36.71
2016,8,21,17,45,0.0,43.0,1.4,27.5,43.0,41.53,28.12
2016,8,21,18,0,0.0,32.0,1.1,27.0,32.0,30.89,19.37
2016,8,21,18,15,0.0,22.0,1.1,26.5,22.0,21.23,11.29
2016,8,21,18,30,0.0,12.0,1.1,26.0,12.0,11.57,2.93
2016,8,21,18,45,0.0,6.0,1.1,25.5,6.0,5.9,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,93.0,7.5,1.6,17.5,11.0,7.37,0.0
2016,8,22,6,0,186.0,15.0,1.8,18.0,22.0,14.74,0.0
2016,8,22,6,15,318.5,26.0,1.9,18.5,62.0,36.88,14.54
2016,8,22,6,30,451.0,37.0,2.0,19.0,102.0,81.48,42.44
2016,8,22,6,45,530.5,44.5,2.15,20.0,152.0,129.83,78.86
2016,8,22,7,0,610.0,52.0,2.3,21.0,202.0,187.47,126.16
2016,8,22,7,15,659.5,57.5,2.4,21.5,255.5,244.28,175.58
2016,8,22,7,30,709.0,63.0,2.5,22.0,309.0,305.64,228.57
2016,8,22,7,45,744.5,66.5,2.6,23.0,362.5,364.28,278.22
2016,8,22,8,0,780.0,70.0,2.7,24.0,416.0,425.84,328.52
2016,8,22,8,15,804.5,73.5,2.6,24.0,468.0,484.44,375.87
2016,8,22,8,30,829.0,77.0,2.5,24.0,520.0,543.25,421.78
2016,8,22,8,45,847.5,79.5,2.4,24.5,569.0,598.7,462.77
2016,8,22,9,0,866.0,82.0,2.3,25.0,618.0,653.98,502.08
2016,8,22,9,15,879.5,84.0,2.15,25.5,662.5,704.76,535.11
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,754.33,565.59
2016,8,22,9,45,904.5,87.0,1.95,26.5,746.0,799.81,593.22
2016,8,22,10,0,916.0,88.0,1.9,27.0,785.0,843.38,619.05
2016,8,22,10,15,923.5,89.5,1.85,27.0,817.5,881.94,642.37
2016,8,22,10,30,931.0,91.0,1.8,27.0,850.0,917.87,663.75
2016,8,22,10,45,937.0,91.5,1.75,27.5,875.5,948.57,680.22
2016,8,22,11,0,943.0,92.0,1.7,28.0,901.0,976.19,694.59
2016,8,22,11,15,946.0,92.5,1.7,28.0,919.0,997.74,707.12
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,1015.83,717.61
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.0,1029.36,725.38
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,1039.24,731.06
2016,8,22,12,15,954.5,93.0,1.65,28.0,959.0,1043.45,732.67
2016,8,22,12,30,955.0,93.0,1.6,28.0,961.0,1043.91,732.15
2016,8,22,12,45,952.5,94.0,1.6,28.5,954.5,1038.73,727.66
2016,8,22,13,0,950.0,95.0,1.6,29.0,948.0,1029.86,721.1
2016,8,22,13,15,947.0,94.0,1.55,29.0,934.0,1014.76,711.59
2016,8,22,13,30,944.0,93.0,1.5,29.0,920.0,996.12,700.07
2016,8,22,13,45,939.5,92.5,1.5,29.0,898.0,973.15,686.7
2016,8,22,14,0,935.0,92.0,1.5,29.0,876.0,946.91,671.34
2016,8,22,14,15,928.0,90.5,1.45,29.0,846.5,914.28,651.3
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,878.81,629.46
2016,8,22,14,45,912.0,88.0,1.4,29.0,781.5,839.59,605.72
2016,8,22,15,0,903.0,87.0,1.4,29.0,746.0,798.05,580.25
2016,8,22,15,15,891.0,85.0,1.3,28.5,704.0,751.16,551.01
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,702.68,520.33
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,650.24,485.62
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,597.1,448.03
2016,8,22,16,15,826.5,76.0,1.15,27.5,518.5,540.0,406.89
2016,8,22,16,30,806.0,73.0,1.1,27.0,468.0,483.82,364.91
2016,8,22,16,45,777.0,69.5,1.05,27.0,415.0,423.09,317.43
2016,8,22,17,0,748.0,66.0,1.0,27.0,362.0,364.24,269.84
2016,8,22,17,15,707.5,61.5,0.85,26.5,308.5,302.69,219.2
2016,8,22,17,30,667.0,57.0,0.7,26.0,255.0,244.96,170.52
2016,8,22,17,45,606.0,51.0,0.6,25.5,203.0,184.71,120.47
2016,8,22,18,0,545.0,45.0,0.5,25.0,151.0,131.84,77.56
2016,8,22,18,15,444.5,36.0,0.5,24.5,104.5,79.12,39.67
2016,8,22,18,30,344.0,27.0,0.5,24.0,58.0,38.37,14.59
2016,8,22,18,45,172.0,13.5,0.5,24.0,29.0,13.27,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,85.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,170.0,14.0,1.8,17.0,20.0,13.76,0.0
2016,8,23,6,15,302.5,25.5,1.75,17.5,59.0,35.48,13.81
2016,8,23,6,30,435.0,37.0,1.7,18.0,98.0,79.51,41.65
2016,8,23,6,45,513.0,44.5,1.7,18.5,147.0,126.63,77.34
2016,8,23,7,0,591.0,52.0,1.7,19.0,196.0,182.87,123.84
2016,8,23,7,15,641.0,58.0,1.65,20.0,249.0,239.19,172.49
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,300.15,224.45
2016,8,23,7,45,725.5,68.0,1.55,22.5,355.0,357.9,272.33
2016,8,23,8,0,760.0,72.0,1.5,24.0,408.0,418.49,320.37
2016,8,23,8,15,784.5,75.5,1.55,24.5,459.5,476.04,365.81
2016,8,23,8,30,809.0,79.0,1.6,25.0,511.0,534.7,410.46
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.5,588.39,449.14
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,642.71,486.82
2016,8,23,9,15,857.0,88.5,1.6,27.0,650.0,693.34,520.54
2016,8,23,9,30,871.0,91.0,1.5,27.0,694.0,742.85,551.73
2016,8,23,9,45,881.0,93.0,1.45,27.5,732.5,787.33,578.2
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,829.87,602.85
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,868.0,624.76
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,903.61,644.66
2016,8,23,10,45,603.0,250.5,1.15,28.5,747.5,817.74,585.16
2016,8,23,11,0,299.0,403.0,1.1,29.0,659.0,699.48,497.94
2016,8,23,11,15,155.0,316.5,1.05,29.0,449.5,472.37,343.62
2016,8,23,11,30,11.0,230.0,1.0,29.0,240.0,235.84,172.2
2016,8,23,11,45,223.0,302.5,0.95,29.5,504.0,535.95,391.69
2016,8,23,12,0,435.0,375.0,0.9,30.0,768.0,828.92,582.22
2016,8,23,12,15,341.5,411.0,0.85,30.0,720.0,769.47,537.76
2016,8,23,12,30,248.0,447.0,0.8,30.0,672.0,714.85,499.96
2016,8,23,12,45,160.0,434.5,0.8,30.0,580.0,606.48,428.22
2016,8,23,13,0,72.0,422.0,0.8,30.0,488.0,498.38,354.68
2016,8,23,13,15,81.0,421.0,0.75,30.0,493.5,504.98,360.2
2016,8,23,13,30,90.0,420.0,0.7,30.0,499.0,510.99,364.38
2016,8,23,13,45,273.0,374.0,0.7,30.0,604.5,644.87,459.41
2016,8,23,14,0,456.0,328.0,0.7,30.0,710.0,761.77,538.53
2016,8,23,14,15,414.5,334.5,0.65,30.0,672.5,718.51,508.2
2016,8,23,14,30,373.0,341.0,0.6,30.0,635.0,670.96,476.87
2016,8,23,14,45,622.5,219.5,0.6,30.0,683.5,743.56,531.64
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,783.76,559.48
2016,8,23,15,15,496.0,199.0,0.6,29.5,555.5,577.15,420.94
2016,8,23,15,30,120.0,300.0,0.6,29.0,379.0,387.47,284.36
2016,8,23,15,45,60.0,227.0,0.65,29.0,266.5,264.25,196.73
2016,8,23,16,0,0.0,154.0,0.7,29.0,154.0,149.74,111.0
2016,8,23,16,15,0.0,123.5,0.7,28.5,123.5,119.8,88.92
2016,8,23,16,30,0.0,93.0,0.7,28.0,93.0,90.01,66.18
2016,8,23,16,45,352.5,83.5,0.75,28.0,222.0,244.21,186.02
2016,8,23,17,0,705.0,74.0,0.8,28.0,351.0,353.63,261.58
2016,8,23,17,15,662.0,68.5,0.75,27.5,297.5,292.23,210.77
2016,8,23,17,30,619.0,63.0,0.7,27.0,244.0,235.35,163.5
2016,8,23,17,45,552.0,56.0,0.65,26.5,192.5,176.24,115.1
2016,8,23,18,0,485.0,49.0,0.6,26.0,141.0,124.74,74.01
2016,8,23,18,15,382.5,38.5,0.65,25.5,96.5,74.18,38.1
2016,8,23,18,30,280.0,28.0,0.7,25.0,52.0,35.78,13.86
2016,8,23,18,45,140.0,14.0,0.75,24.5,26.0,13.76,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,15.73,0.0
2016,8,24,6,15,158.5,30.0,0.85,18.5,52.0,33.2,15.15
2016,8,24,6,30,317.0,44.0,0.9,19.0,88.0,73.56,41.39
2016,8,24,6,45,398.5,55.0,0.95,20.0,135.0,118.33,74.75
2016,8,24,7,0,480.0,66.0,1.0,21.0,182.0,172.05,117.78
2016,8,24,7,15,469.5,82.0,1.2,21.5,218.5,214.56,156.16
2016,8,24,7,30,459.0,98.0,1.4,22.0,255.0,254.15,191.51
2016,8,24,7,45,561.5,97.0,1.6,23.0,321.5,322.22,246.2
2016,8,24,8,0,664.0,96.0,1.8,24.0,388.0,399.47,307.16
2016,8,24,8,15,692.5,101.0,1.7,24.5,438.5,455.71,350.98
2016,8,24,8,30,721.0,106.0,1.6,25.0,489.0,513.65,394.47
2016,8,24,8,45,740.0,111.0,1.55,26.0,536.0,567.23,432.5
2016,8,24,9,0,759.0,116.0,1.5,27.0,583.0,620.38,468.68
2016,8,24,9,15,775.0,119.5,1.4,27.0,626.0,670.11,502.68
2016,8,24,9,30,791.0,123.0,1.3,27.0,669.0,719.11,534.13
2016,8,24,9,45,580.5,223.0,1.2,27.5,636.0,689.39,507.29
2016,8,24,10,0,370.0,323.0,1.1,28.0,603.0,637.19,464.52
2016,8,24,10,15,381.0,333.5,1.05,28.0,632.5,670.65,486.63
2016,8,24,10,30,392.0,344.0,1.0,28.0,662.0,703.5,507.17
2016,8,24,10,45,325.5,378.0,0.95,28.5,647.5,689.87,493.79
2016,8,24,11,0,259.0,412.0,0.9,29.0,633.0,671.82,477.98
2016,8,24,11,15,265.0,420.0,0.85,29.0,650.5,691.59,490.23
2016,8,24,11,30,271.0,428.0,0.8,29.0,668.0,710.45,501.4
2016,8,24,11,45,256.5,436.5,0.75,29.5,666.0,708.86,497.84
2016,8,24,12,0,242.0,445.0,0.7,30.0,664.0,698.14,488.86
2016,8,24,12,15,253.0,444.0,0.65,30.0,673.0,716.73,500.33
2016,8,24,12,30,264.0,443.0,0.6,30.0,682.0,726.47,505.94
2016,8,24,12,45,261.5,440.0,0.55,30.0,675.5,719.6,500.85
2016,8,24,13,0,259.0,437.0,0.5,30.0,669.0,711.57,495.28
2016,8,24,13,15,263.0,428.5,0.45,30.0,661.0,702.92,489.67
2016,8,24,13,30,267.0,420.0,0.4,30.0,653.0,693.03,483.31
2016,8,24,13,45,267.0,408.5,0.4,30.0,636.5,675.06,472.49
2016,8,24,14,0,267.0,397.0,0.4,30.0,620.0,656.04,461.05
2016,8,24,14,15,322.0,367.5,0.4,29.5,626.5,665.52,470.54
2016,8,24,14,30,377.0,338.0,0.4,29.0,633.0,670.79,476.92
2016,8,24,14,45,296.0,338.5,0.4,29.0,563.5,591.88,423.85
2016,8,24,15,0,215.0,339.0,0.4,29.0,494.0,512.36,370.09
2016,8,24,15,15,130.5,304.0,0.45,28.5,397.0,405.02,296.78
2016,8,24,15,30,46.0,269.0,0.5,28.0,300.0,300.1,222.2
2016,8,24,15,45,184.0,250.5,0.55,28.0,358.0,372.24,278.67
2016,8,24,16,0,322.0,232.0,0.6,28.0,416.0,430.35,321.95
2016,8,24,16,15,274.5,216.0,0.6,28.0,363.0,370.87,278.11
2016,8,24,16,30,227.0,200.0,0.6,28.0,310.0,312.99,235.6
2016,8,24,16,45,208.0,181.0,0.65,28.0,272.5,272.57,205.48
2016,8,24,17,0,189.0,162.0,0.7,28.0,235.0,233.98,175.93
2016,8,24,17,15,317.5,126.5,0.65,27.0,227.5,231.28,171.17
2016,8,24,17,30,446.0,91.0,0.6,26.0,220.0,213.11,151.5
2016,8,24,17,45,381.5,77.5,0.6,25.5,172.0,158.44,107.47
2016,8,24,18,0,317.0,64.0,0.6,25.0,124.0,111.21,70.42
2016,8,24,18,15,227.0,47.0,0.65,24.5,82.5,65.88,37.76
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,31.06,12.98
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,14.74,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.5,6.0,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,45.0,12.0,1.3,20.0,13.0,11.8,0.0
2016,8,25,6,15,141.0,29.5,1.35,20.5,46.0,31.83,14.06
2016,8,25,6,30,237.0,47.0,1.4,21.0,79.0,68.23,39.91
2016,8,25,6,45,316.0,60.5,1.5,22.0,124.0,109.48,70.47
2016,8,25,7,0,395.0,74.0,1.6,23.0,169.0,160.06,110.49
2016,8,25,7,15,451.0,84.5,1.7,23.5,218.0,210.47,152.51
2016,8,25,7,30,507.0,95.0,1.8,24.0,267.0,268.4,200.62
2016,8,25,7,45,548.0,102.5,1.9,25.0,317.0,322.17,244.68
2016,8,25,8,0,589.0,110.0,2.0,26.0,367.0,379.78,290.51
2016,8,25,8,15,553.5,135.0,1.9,26.5,400.5,420.17,322.01
2016,8,25,8,30,518.0,160.0,1.8,27.0,434.0,453.95,347.04
2016,8,25,8,45,605.5,146.5,1.7,27.5,496.0,522.28,397.35
2016,8,25,9,0,693.0,133.0,1.6,28.0,558.0,595.37,449.38
2016,8,25,9,15,710.5,137.0,1.45,28.5,600.0,643.95,481.32
2016,8,25,9,30,728.0,141.0,1.3,29.0,642.0,692.09,511.83
2016,8,25,9,45,775.5,125.5,1.15,29.5,686.5,741.17,540.73
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,789.17,567.62
2016,8,25,10,15,832.0,111.5,0.85,30.5,762.0,825.86,586.28
2016,8,25,10,30,841.0,113.0,0.7,31.0,793.0,860.29,602.9
2016,8,25,10,45,843.5,117.0,0.6,31.5,817.0,889.0,616.3
2016,8,25,11,0,846.0,121.0,0.5,32.0,841.0,914.77,627.64
2016,8,25,11,15,635.5,243.5,0.45,32.0,791.5,867.96,597.03
2016,8,25,11,30,425.0,366.0,0.4,32.0,742.0,800.36,548.47
2016,8,25,11,45,637.0,248.0,0.35,32.5,817.0,892.22,609.6
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,972.45,653.4
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,975.59,653.89
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,975.38,653.72
2016,8,25,12,45,671.0,243.5,0.3,33.5,846.5,925.56,623.47
2016,8,25,13,0,493.0,357.0,0.3,34.0,797.0,862.18,580.0
2016,8,25,13,15,385.0,387.0,0.3,34.0,727.0,776.57,526.87
2016,8,25,13,30,277.0,417.0,0.3,34.0,657.0,699.23,477.54
2016,8,25,13,45,537.5,280.0,0.3,34.0,731.5,798.27,548.2
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,876.97,598.23
2016,8,25,14,15,652.5,212.5,0.25,34.0,742.0,802.63,551.78
2016,8,25,14,30,507.0,282.0,0.2,34.0,678.0,728.18,502.56
2016,8,25,14,45,414.0,299.0,0.2,34.0,612.5,651.71,453.81
2016,8,25,15,0,321.0,316.0,0.2,34.0,547.0,575.71,404.23
2016,8,25,15,15,286.5,302.5,0.2,33.5,500.0,522.68,370.93
2016,8,25,15,30,252.0,289.0,0.2,33.0,453.0,471.69,337.91
2016,8,25,15,45,467.0,205.5,0.2,33.0,481.0,517.04,373.32
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,538.88,390.15
2016,8,25,16,15,656.0,116.5,0.2,32.5,461.0,483.68,351.64
2016,8,25,16,30,630.0,111.0,0.2,32.0,413.0,429.77,313.45
2016,8,25,16,45,594.0,104.5,0.2,32.0,363.0,372.02,270.58
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,317.26,228.59
2016,8,25,17,15,510.0,89.5,0.2,31.5,263.0,259.85,184.14
2016,8,25,17,30,462.0,81.0,0.2,31.0,213.0,206.27,141.71
2016,8,25,17,45,395.0,69.5,0.2,30.5,165.5,152.33,99.49
2016,8,25,18,0,328.0,58.0,0.2,30.0,118.0,106.12,64.24
2016,8,25,18,15,233.5,43.0,0.3,29.5,78.0,61.96,33.6
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,28.68,10.23
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,13.76,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,86.0,12.0,1.7,23.0,14.0,11.8,0.0
2016,8,26,6,15,209.0,25.5,1.7,23.5,49.0,30.95,11.44
2016,8,26,6,30,332.0,39.0,1.7,24.0,84.0,70.37,37.33
2016,8,26,6,45,419.5,48.5,1.7,24.5,130.5,114.71,69.61
2016,8,26,7,0,507.0,58.0,1.7,25.0,177.0,169.38,112.97
2016,8,26,7,15,561.0,64.5,1.85,26.0,228.0,221.87,157.01
2016,8,26,7,30,615.0,71.0,2.0,27.0,279.0,280.16,205.57
2016,8,26,7,45,655.5,75.5,2.2,28.0,331.0,336.61,252.17
2016,8,26,8,0,696.0,80.0,2.4,29.0,383.0,396.86,300.36
2016,8,26,8,15,723.5,84.0,2.5,29.5,433.0,453.06,344.58
2016,8,26,8,30,751.0,88.0,2.6,30.0,483.0,510.78,388.53
2016,8,26,8,45,772.0,91.0,2.75,31.0,530.5,564.74,427.74
2016,8,26,9,0,793.0,94.0,2.9,32.0,578.0,618.92,465.82
2016,8,26,9,15,808.0,96.5,2.8,32.0,621.5,668.32,500.06
2016,8,26,9,30,823.0,99.0,2.7,32.0,665.0,714.42,529.86
2016,8,26,9,45,826.5,106.0,2.6,32.5,701.0,757.12,555.74
2016,8,26,10,0,830.0,113.0,2.5,33.0,737.0,797.53,579.55
2016,8,26,10,15,838.5,114.5,2.4,33.0,768.5,834.0,601.54
2016,8,26,10,30,847.0,116.0,2.3,33.0,800.0,868.15,621.74
2016,8,26,10,45,852.0,118.5,2.25,33.5,824.5,897.69,637.87
2016,8,26,11,0,857.0,121.0,2.2,34.0,849.0,924.37,652.05
2016,8,26,11,15,861.0,122.0,2.1,34.0,866.5,945.57,663.54
2016,8,26,11,30,865.0,123.0,2.0,34.0,884.0,963.64,673.05
2016,8,26,11,45,866.5,124.0,1.95,34.5,893.5,976.04,678.23
2016,8,26,12,0,868.0,125.0,1.9,35.0,903.0,985.1,681.44
2016,8,26,12,15,868.0,125.5,1.85,35.0,904.5,988.76,682.88
2016,8,26,12,30,868.0,126.0,1.8,35.0,906.0,988.99,682.39
2016,8,26,12,45,856.0,132.5,1.75,35.5,897.0,980.28,675.2
2016,8,26,13,0,844.0,139.0,1.7,36.0,888.0,968.32,666.27
2016,8,26,13,15,840.5,138.0,1.65,36.0,874.0,953.71,657.26
2016,8,26,13,30,837.0,137.0,1.6,36.0,860.0,935.97,646.45
2016,8,26,13,45,829.0,137.0,1.55,36.0,838.0,917.02,635.01
2016,8,26,14,0,821.0,137.0,1.5,36.0,816.0,890.09,618.7
2016,8,26,14,15,813.0,135.0,1.45,35.5,787.5,858.44,600.78
2016,8,26,14,30,805.0,133.0,1.4,35.0,759.0,824.39,581.24
2016,8,26,14,45,557.5,225.0,1.4,35.0,649.5,691.24,493.79
2016,8,26,15,0,310.0,317.0,1.4,35.0,540.0,567.8,407.1
2016,8,26,15,15,309.5,296.5,1.35,35.0,508.0,532.9,384.78
2016,8,26,15,30,309.0,276.0,1.3,35.0,476.0,497.22,360.9
2016,8,26,15,45,503.5,198.0,1.3,35.0,495.0,531.88,388.74
2016,8,26,16,0,698.0,120.0,1.3,35.0,514.0,544.69,399.54
2016,8,26,16,15,671.5,114.5,1.25,34.5,465.0,488.43,359.29
2016,8,26,16,30,645.0,109.0,1.2,34.0,416.0,433.48,319.17
2016,8,26,16,45,605.0,104.0,1.15,34.0,365.0,374.73,274.46
2016,8,26,17,0,565.0,99.0,1.1,34.0,314.0,319.38,231.14
2016,8,26,17,15,516.0,90.5,0.95,33.0,263.0,261.33,185.71
2016,8,26,17,30,467.0,82.0,0.8,32.0,212.0,207.23,142.55
2016,8,26,17,45,394.0,70.5,0.7,31.5,164.0,151.91,99.1
2016,8,26,18,0,321.0,59.0,0.6,31.0,116.0,105.03,63.48
2016,8,26,18,15,226.0,42.5,0.6,30.5,76.0,60.08,32.27
2016,8,26,18,30,131.0,26.0,0.6,30.0,36.0,26.04,7.61
2016,8,26,18,45,65.5,13.0,0.65,29.5,18.0,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.5,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,41.0,10.0,1.4,23.0,11.0,9.83,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,44.0,30.07,11.8
2016,8,27,6,30,240.0,46.0,1.5,24.0,77.0,67.3,38.44
2016,8,27,6,45,316.5,60.0,1.6,24.5,121.5,108.71,68.99
2016,8,27,7,0,393.0,74.0,1.7,25.0,166.0,159.19,108.86
2016,8,27,7,15,449.5,84.5,1.7,26.0,215.5,209.57,150.21
2016,8,27,7,30,506.0,95.0,1.7,27.0,265.0,267.55,197.42
2016,8,27,7,45,542.5,104.5,1.7,28.0,315.0,321.5,240.98
2016,8,27,8,0,579.0,114.0,1.7,29.0,365.0,378.81,285.73
2016,8,27,8,15,609.5,120.5,1.75,29.5,414.0,433.15,327.6
2016,8,27,8,30,640.0,127.0,1.8,30.0,463.0,489.55,369.72
2016,8,27,8,45,658.0,134.5,1.9,31.0,508.0,541.2,406.47
2016,8,27,9,0,676.0,142.0,2.0,32.0,553.0,593.06,442.19
2016,8,27,9,15,693.5,146.5,1.95,32.0,595.0,641.43,475.62
2016,8,27,9,30,711.0,151.0,1.9,32.0,637.0,689.4,507.95
2016,8,27,9,45,715.0,159.5,1.9,32.5,672.0,730.39,533.7
2016,8,27,10,0,719.0,168.0,1.9,33.0,707.0,769.48,557.13
2016,8,27,10,15,729.0,171.0,1.85,33.0,738.0,805.8,579.19
2016,8,27,10,30,739.0,174.0,1.8,33.0,769.0,840.24,599.78
2016,8,27,10,45,737.5,182.0,1.8,33.5,791.0,867.49,614.84
2016,8,27,11,0,736.0,190.0,1.8,34.0,813.0,891.93,628.08
2016,8,27,11,15,494.0,309.5,1.75,34.0,731.5,799.93,563.79
2016,8,27,11,30,252.0,429.0,1.7,34.0,650.0,693.48,487.31
2016,8,27,11,45,490.0,319.5,1.7,34.5,755.0,820.8,576.54
2016,8,27,12,0,728.0,210.0,1.7,35.0,860.0,945.93,656.83
2016,8,27,12,15,466.5,329.5,1.7,35.0,747.0,814.05,567.84
2016,8,27,12,30,205.0,449.0,1.7,35.0,634.0,666.98,466.16
2016,8,27,12,45,228.5,441.5,1.75,35.0,646.0,681.03,477.63
2016,8,27,13,0,252.0,434.0,1.8,35.0,658.0,701.51,491.91
2016,8,27,13,15,454.0,339.0,1.8,34.5,733.5,798.85,562.37
2016,8,27,13,30,656.0,244.0,1.8,34.0,809.0,884.65,623.4
2016,8,27,13,45,530.5,294.5,1.85,34.0,744.0,805.47,569.67
2016,8,27,14,0,405.0,345.0,1.9,34.0,679.0,725.14,515.59
2016,8,27,14,15,506.5,290.5,1.9,33.5,693.5,751.56,538.06
2016,8,27,14,30,608.0,236.0,1.9,33.0,708.0,766.01,551.78
2016,8,27,14,45,560.5,240.0,1.95,33.0,659.0,708.16,513.32
2016,8,27,15,0,513.0,244.0,2.0,33.0,610.0,653.76,476.97
2016,8,27,15,15,257.5,207.5,2.0,32.5,391.5,402.82,300.02
2016,8,27,15,30,2.0,171.0,2.0,32.0,173.0,167.97,123.27
2016,8,27,15,45,1.0,119.0,2.0,32.0,120.0,116.07,84.61
2016,8,27,16,0,0.0,67.0,2.0,32.0,67.0,64.79,45.25
2016,8,27,16,15,0.0,37.5,1.9,31.5,37.5,36.23,23.08
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.72,0.52
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.75,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.79,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.82,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.86,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.89,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.93,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.96,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,32.0,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,64.0,10.0,2.0,20.0,12.0,9.83,0.0
2016,8,28,6,15,188.0,24.5,2.05,20.5,45.5,28.49,9.54
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,68.03,36.65
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.5,112.01,68.91
2016,8,28,7,0,493.0,59.0,2.2,22.0,174.0,166.72,112.67
2016,8,28,7,15,550.0,66.5,2.25,22.5,225.0,220.19,158.23
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,279.85,208.88
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,337.23,256.85
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,398.61,306.57
2016,8,28,8,15,723.5,87.5,2.55,25.5,433.0,455.91,352.24
2016,8,28,8,30,752.0,92.0,2.6,26.0,484.0,514.71,397.57
2016,8,28,8,45,774.5,94.5,2.65,27.0,532.5,569.11,437.42
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,623.86,476.13
2016,8,28,9,15,813.0,100.0,2.7,28.0,624.5,674.65,512.32
2016,8,28,9,30,829.0,103.0,2.7,28.0,668.0,724.59,545.64
2016,8,28,9,45,841.5,105.0,2.7,28.5,706.5,766.77,572.01
2016,8,28,10,0,854.0,107.0,2.7,29.0,745.0,809.79,598.6
2016,8,28,10,15,862.5,108.5,2.7,29.5,777.0,846.99,620.89
2016,8,28,10,30,871.0,110.0,2.7,30.0,809.0,881.78,641.38
2016,8,28,10,45,877.0,111.5,2.7,30.5,834.0,911.72,658.5
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,938.77,673.66
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,960.36,686.67
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,978.71,697.69
2016,8,28,11,45,893.0,115.5,2.7,31.5,903.5,991.26,703.7
2016,8,28,12,0,895.0,116.0,2.7,32.0,913.0,1000.36,707.65
2016,8,28,12,15,895.0,116.0,2.65,32.0,914.5,1003.46,708.95
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,1003.03,708.2
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,997.14,704.66
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,987.77,699.08
2016,8,28,13,15,887.0,116.0,2.6,32.0,888.0,972.93,690.2
2016,8,28,13,30,884.0,115.0,2.6,32.0,874.0,954.75,679.32
2016,8,28,13,45,877.0,115.0,2.6,32.0,851.5,930.7,664.77
2016,8,28,14,0,870.0,115.0,2.6,32.0,829.0,903.7,648.36
2016,8,28,14,15,862.0,113.5,2.6,32.0,799.5,871.48,628.55
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,836.69,606.98
2016,8,28,14,45,841.5,111.0,2.6,32.0,733.5,796.44,581.65
2016,8,28,15,0,829.0,110.0,2.6,32.0,697.0,757.24,556.81
2016,8,28,15,15,814.5,107.0,2.55,31.5,655.5,709.67,526.78
2016,8,28,15,30,800.0,104.0,2.5,31.0,614.0,660.93,495.04
2016,8,28,15,45,778.5,102.0,2.45,31.0,567.5,607.88,457.14
2016,8,28,16,0,757.0,100.0,2.4,31.0,521.0,554.86,418.34
2016,8,28,16,15,732.0,95.5,2.25,30.5,471.0,497.72,376.02
2016,8,28,16,30,707.0,91.0,2.1,30.0,421.0,441.65,333.19
2016,8,28,16,45,669.0,86.5,2.0,30.0,369.0,381.17,285.34
2016,8,28,17,0,631.0,82.0,1.9,30.0,317.0,323.78,238.65
2016,8,28,17,15,582.5,75.0,1.65,29.0,265.0,263.94,189.99
2016,8,28,17,30,534.0,68.0,1.4,28.0,213.0,209.06,144.5
2016,8,28,17,45,458.5,59.0,1.15,27.0,164.0,152.05,98.53
2016,8,28,18,0,383.0,50.0,0.9,26.0,115.0,103.79,61.17
2016,8,28,18,15,275.0,36.0,0.9,25.5,74.0,56.98,28.76
2016,8,28,18,30,167.0,22.0,0.9,25.0,33.0,22.13,2.12
2016,8,28,18,45,83.5,11.0,0.9,24.5,16.5,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.83,0.0
2016,8,29,6,15,113.5,26.0,2.0,20.5,40.5,26.94,9.31
2016,8,29,6,30,227.0,42.0,2.0,21.0,71.0,61.99,35.1
2016,8,29,6,45,296.5,57.0,2.05,21.5,113.5,102.36,65.46
2016,8,29,7,0,366.0,72.0,2.1,22.0,156.0,151.0,104.53
2016,8,29,7,15,420.5,82.0,2.1,22.5,202.5,198.68,144.55
2016,8,29,7,30,475.0,92.0,2.1,23.0,249.0,252.37,189.55
2016,8,29,7,45,575.5,89.5,2.15,24.0,313.0,318.73,243.08
2016,8,29,8,0,676.0,87.0,2.2,25.0,377.0,393.93,302.61
2016,8,29,8,15,705.0,91.5,2.25,25.5,427.5,450.47,347.47
2016,8,29,8,30,734.0,96.0,2.3,26.0,478.0,508.53,392.09
2016,8,29,8,45,758.0,98.5,2.35,26.5,526.0,562.96,432.68
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,617.9,472.43
2016,8,29,9,15,797.5,104.0,2.4,27.5,616.5,667.67,507.08
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,716.58,538.63
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.0,758.9,565.02
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,802.51,591.91
2016,8,29,10,15,855.5,107.5,2.35,29.0,768.0,839.44,614.79
2016,8,29,10,30,864.0,109.0,2.3,29.0,799.0,873.98,635.9
2016,8,29,10,45,870.5,109.5,2.3,29.5,824.0,903.1,652.44
2016,8,29,11,0,877.0,110.0,2.3,30.0,849.0,929.36,667.07
2016,8,29,11,15,880.5,111.0,2.3,30.0,865.5,950.31,679.62
2016,8,29,11,30,884.0,112.0,2.3,30.0,882.0,968.03,690.2
2016,8,29,11,45,886.0,112.0,2.3,30.5,891.0,979.92,695.79
2016,8,29,12,0,888.0,112.0,2.3,31.0,900.0,988.37,699.35
2016,8,29,12,15,627.0,256.5,2.3,31.0,814.0,896.66,640.23
2016,8,29,12,30,366.0,401.0,2.3,31.0,728.0,782.12,558.04
2016,8,29,12,45,245.5,419.0,2.3,31.5,637.5,681.8,488.22
2016,8,29,13,0,125.0,437.0,2.3,32.0,547.0,574.08,411.73
2016,8,29,13,15,198.0,424.0,2.25,32.0,595.0,628.13,451.48
2016,8,29,13,30,271.0,411.0,2.2,32.0,643.0,686.71,492.49
2016,8,29,13,45,244.5,404.5,2.2,32.0,609.5,649.43,466.86
2016,8,29,14,0,218.0,398.0,2.2,32.0,576.0,605.45,437.28
2016,8,29,14,15,310.0,358.0,2.15,32.0,601.0,643.47,466.41
2016,8,29,14,30,402.0,318.0,2.1,32.0,626.0,668.3,485.81
2016,8,29,14,45,292.0,325.0,2.05,32.0,543.5,572.79,418.31
2016,8,29,15,0,182.0,332.0,2.0,32.0,461.0,478.66,351.16
2016,8,29,15,15,179.5,311.0,1.95,31.5,431.5,447.2,330.61
2016,8,29,15,30,177.0,290.0,1.9,31.0,402.0,415.5,309.19
2016,8,29,15,45,92.5,234.0,1.9,31.0,292.5,291.79,218.42
2016,8,29,16,0,8.0,178.0,1.9,31.0,183.0,178.34,132.78
2016,8,29,16,15,22.0,178.0,1.8,30.5,188.5,185.48,139.32
2016,8,29,16,30,36.0,178.0,1.7,30.0,194.0,193.37,146.0
2016,8,29,16,45,32.0,157.0,1.6,30.0,170.0,168.46,127.02
2016,8,29,17,0,28.0,136.0,1.5,30.0,146.0,144.04,108.25
2016,8,29,17,15,21.0,115.0,1.3,29.0,122.0,118.17,88.45
2016,8,29,17,30,14.0,94.0,1.1,28.0,98.0,94.55,70.06
2016,8,29,17,45,7.0,73.0,0.95,27.5,75.0,71.82,51.91
2016,8,29,18,0,0.0,52.0,0.8,27.0,52.0,50.03,34.31
2016,8,29,18,15,0.0,33.0,0.8,26.5,33.0,31.69,18.78
2016,8,29,18,30,0.0,14.0,0.8,26.0,14.0,13.51,0.0
2016,8,29,18,45,0.0,7.0,0.8,25.5,7.0,6.88,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.85,0.0
2016,8,30,6,15,128.0,24.5,1.9,20.5,40.5,25.96,7.75
2016,8,30,6,30,256.0,40.0,1.9,21.0,72.0,62.7,34.48
2016,8,30,6,45,339.5,53.0,1.9,22.0,116.5,104.95,65.55
2016,8,30,7,0,423.0,66.0,1.9,23.0,161.0,158.09,107.61
2016,8,30,7,15,481.0,75.0,1.95,24.0,211.0,209.22,150.22
2016,8,30,7,30,539.0,84.0,2.0,25.0,261.0,266.73,197.93
2016,8,30,7,45,581.0,90.5,2.1,26.0,311.5,321.58,243.14
2016,8,30,8,0,623.0,97.0,2.2,27.0,362.0,380.32,290.09
2016,8,30,8,15,653.0,102.5,2.25,27.5,412.0,435.61,333.61
2016,8,30,8,30,683.0,108.0,2.3,28.0,462.0,492.81,377.21
2016,8,30,8,45,704.5,113.0,2.4,28.5,508.5,545.99,416.69
2016,8,30,9,0,726.0,118.0,2.5,29.0,555.0,599.59,455.38
2016,8,30,9,15,743.0,121.5,2.45,29.0,597.5,647.72,489.54
2016,8,30,9,30,760.0,125.0,2.4,29.0,640.0,696.0,522.47
2016,8,30,9,45,770.5,129.0,2.4,29.5,676.5,738.9,549.38
2016,8,30,10,0,781.0,133.0,2.4,30.0,713.0,780.18,574.8
2016,8,30,10,15,790.5,135.5,2.35,30.0,744.5,817.19,597.86
2016,8,30,10,30,800.0,138.0,2.3,30.0,776.0,852.07,619.29
2016,8,30,10,45,804.0,141.5,2.25,30.5,799.5,880.73,635.21
2016,8,30,11,0,808.0,145.0,2.2,31.0,823.0,906.62,649.21
2016,8,30,11,15,813.0,146.0,2.1,31.0,840.5,927.92,661.04
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,946.23,670.93
2016,8,30,11,45,818.0,149.0,1.95,31.5,866.5,957.67,675.68
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,965.84,678.5
