Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,818.5,151.0,1.85,32.0,876.5,969.1,679.75
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,969.04,679.11
2016,8,30,12,45,834.0,140.0,1.75,32.5,875.5,962.28,673.09
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,958.2,668.93
2016,8,30,13,15,845.5,128.0,1.65,33.0,858.5,943.24,659.49
2016,8,30,13,30,842.0,127.0,1.6,33.0,844.0,925.11,648.29
2016,8,30,13,45,833.5,127.5,1.55,33.0,821.5,900.89,633.39
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,878.44,619.7
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,846.01,599.69
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,811.18,578.18
2016,8,30,14,45,796.5,121.5,1.35,33.0,705.5,771.23,553.26
2016,8,30,15,0,785.0,119.0,1.3,33.0,670.0,729.52,527.03
2016,8,30,15,15,770.0,116.0,1.25,32.5,629.0,683.23,498.5
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,635.94,467.67
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,584.47,431.83
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,533.23,395.23
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,477.06,354.8
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,422.17,313.94
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,363.08,268.13
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,307.02,223.36
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,248.42,176.61
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,195.08,133.21
2016,8,30,17,45,415.0,58.0,0.65,28.5,149.5,139.69,89.23
2016,8,30,18,0,338.0,48.0,0.6,28.0,102.0,92.57,53.45
2016,8,30,18,15,230.5,33.5,0.6,27.5,64.0,48.89,23.7
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,17.49,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,9.34,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,21.7,4.51
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,62.18,33.87
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,103.62,63.93
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,156.29,105.12
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,207.64,147.39
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,265.43,194.74
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,320.61,239.63
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,379.73,286.29
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,435.21,328.99
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,492.59,371.59
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,545.5,409.55
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,598.9,446.6
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,647.31,479.61
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,695.81,511.08
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,741.01,537.83
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,785.21,563.3
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,822.44,585.12
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,857.45,605.4
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,881.61,618.76
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,907.14,633.05
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,788.52,555.07
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,636.6,448.07
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,810.55,573.04
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,965.64,672.4
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,968.36,672.21
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,967.74,671.82
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,960.94,667.12
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,950.87,660.58
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,935.56,651.64
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,922.39,644.17
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,898.9,630.31
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,872.58,614.78
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,840.39,596.19
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,805.85,576.0
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,765.29,551.05
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,723.18,524.84
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,676.25,495.63
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,629.35,464.43
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,576.64,427.75
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,524.34,390.37
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,468.31,349.54
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,413.79,308.56
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,354.92,262.94
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,299.41,218.64
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,241.41,172.31
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,188.98,129.74
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,133.76,86.01
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,88.42,51.69
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,46.09,22.57
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,15.75,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,8.85,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,21.32,3.77
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,59.2,33.15
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,100.42,63.7
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,151.08,103.78
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,200.94,145.24
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,257.3,192.05
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,313.24,237.72
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,372.11,284.37
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,426.96,327.23
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,484.02,370.36
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,537.26,408.82
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,591.63,446.82
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,640.6,480.42
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,689.13,512.8
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,734.88,541.48
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,781.85,570.27
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,819.25,593.03
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,854.47,614.18
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,735.36,529.69
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,584.49,418.23
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,769.71,552.27
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,942.61,663.28
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,781.0,553.6
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,588.92,416.43
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,693.81,491.22
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,789.69,556.04
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,593.25,422.77
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,382.55,274.38
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,240.73,174.88
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,109.75,78.23
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,76.54,53.32
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,43.56,28.12
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,186.47,137.49
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,330.54,243.73
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,303.92,224.24
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,272.71,201.94
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,177.31,131.49
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,84.19,60.48
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,140.97,104.98
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,197.57,148.62
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,227.5,172.58
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,251.39,191.29
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,216.04,164.27
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,181.85,137.78
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,147.98,111.01
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,115.77,85.19
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,83.43,59.31
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,54.77,36.47
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,31.85,17.52
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.58,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,10.12,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,20.26,10.52
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,35.25,23.4
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,50.25,36.21
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,67.24,50.51
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,84.29,64.64
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,91.11,70.13
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,97.92,75.51
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,86.14,65.6
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,74.47,55.83
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,119.53,92.28
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,165.12,128.55
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,142.73,110.24
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,120.38,92.08
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,152.85,117.66
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,185.66,143.12
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,178.48,137.18
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,171.26,131.32
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,208.72,160.66
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,246.53,189.97
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,226.89,174.51
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,207.22,159.11
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,204.87,156.93
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,202.47,154.71
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,224.36,171.71
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,246.26,188.63
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,203.94,155.79
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,161.85,122.96
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,179.03,136.82
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,196.17,150.64
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,181.74,139.4
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,167.38,128.25
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,148.74,113.65
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,130.25,99.12
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,128.76,98.15
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,127.27,97.19
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,125.79,96.44
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,124.32,95.71
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,104.2,79.72
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,84.16,63.66
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,71.55,53.66
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,58.95,43.53
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,51.2,37.23
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,43.46,30.86
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,35.72,24.4
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,27.98,17.86
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,20.74,11.64
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,13.5,5.39
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,7.71,0.11
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,19.03,0.04
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,62.74,31.32
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,107.19,64.17
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,162.44,109.08
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,216.62,156.37
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,277.02,209.09
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,334.47,259.19
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,395.1,310.62
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,452.12,357.68
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,510.54,404.25
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,564.43,445.0
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,618.22,484.19
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,665.98,519.05
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,714.58,552.36
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,759.02,581.04
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,801.83,608.06
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,838.77,631.8
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,873.2,653.59
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,901.69,670.17
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,927.03,684.54
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,873.11,647.26
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,797.34,588.66
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,556.64,416.26
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,296.32,220.56
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,375.8,280.16
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,448.84,332.99
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,369.85,275.28
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,285.08,212.8
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,432.46,324.27
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,579.45,430.84
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,640.8,476.41
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,689.2,512.86
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,608.28,455.1
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,524.99,395.3
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,510.22,386.18
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,493.55,375.19
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,483.55,369.15
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,464.74,356.46
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,430.18,331.44
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,394.33,304.95
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,417.52,324.09
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,417.5,322.86
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,357.69,274.09
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,301.0,226.7
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,240.66,175.68
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,186.09,129.08
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,129.78,82.97
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,83.36,47.33
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,38.41,17.16
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,16.71,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,19.45,0.0
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,60.47,31.56
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,104.25,63.76
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,159.49,107.94
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,213.2,153.96
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,273.46,205.46
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,330.6,253.66
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,391.41,303.26
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,448.31,348.92
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,506.65,394.16
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,560.9,434.9
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,615.26,474.45
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,665.1,509.37
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,714.1,541.43
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,758.31,569.59
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,797.5,593.97
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,834.85,617.27
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,869.84,638.74
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,899.07,655.45
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,925.41,670.22
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,945.8,682.48
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,962.96,692.77
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,975.76,699.01
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,985.15,703.2
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,987.71,704.62
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,986.75,704.02
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,981.21,700.7
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,972.17,695.33
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,857.83,621.28
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,729.48,529.4
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,822.83,599.95
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,885.78,641.3
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,739.31,543.27
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,591.42,436.33
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,565.98,420.61
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,539.04,402.73
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,344.99,261.09
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,162.57,121.52
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,373.72,289.32
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,533.73,407.73
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,476.13,362.92
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,419.83,319.11
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,358.86,270.54
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,301.0,222.89
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,240.48,172.59
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,185.52,126.26
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,128.73,80.24
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,81.64,44.47
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,37.54,13.93
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,11.8,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,18.53,0.0
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,61.01,30.58
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,106.02,63.81
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,162.34,109.15
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,217.63,156.64
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,279.38,209.31
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,337.75,258.67
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,399.81,309.25
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,457.38,355.49
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,516.43,401.25
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,572.01,442.09
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,627.79,481.59
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,678.46,517.24
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,725.53,547.94
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,770.61,576.06
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,813.94,602.52
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,851.5,624.25
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,886.53,644.02
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,916.09,659.99
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,942.63,673.89
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,964.14,685.86
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,982.29,695.77
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,994.53,700.67
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,1003.19,703.47
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,1006.29,703.57
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,1005.74,701.55
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,996.63,693.93
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,984.04,684.45
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,967.97,673.51
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,948.55,660.63
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,923.99,644.71
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,896.35,627.02
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,862.29,605.41
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,825.68,582.25
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,785.01,557.36
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,745.17,532.84
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,696.8,503.53
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,647.3,471.91
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,592.61,434.28
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,537.78,395.53
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,479.28,353.69
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,422.03,311.21
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,360.55,263.85
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,302.1,217.2
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,240.8,168.26
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,185.35,123.03
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,127.88,77.91
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,80.48,42.8
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,35.5,11.63
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,10.81,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,18.29,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,62.03,30.03
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,108.02,64.07
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,164.96,110.13
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,220.69,158.07
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,282.79,211.14
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,341.46,260.85
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,403.28,311.27
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,461.56,357.78
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,521.35,403.81
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,576.37,444.76
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,631.25,484.28
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,682.37,519.33
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,729.86,549.02
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,774.71,576.14
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,817.62,601.24
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,855.09,621.65
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,890.05,639.78
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,920.05,654.72
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,947.03,667.36
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,967.92,677.99
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,985.45,686.5
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,997.6,690.3
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,1006.18,691.96
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,1008.66,694.13
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,1007.5,694.31
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,1000.66,692.03
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,990.21,687.64
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,973.92,678.97
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,954.22,668.29
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,928.81,654.07
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,900.31,637.87
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,866.31,618.06
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,829.72,596.41
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,787.86,571.04
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,744.05,544.02
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,697.65,515.5
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,647.35,482.59
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,591.71,443.19
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,536.17,402.7
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,477.18,358.62
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,419.5,314.09
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,357.39,264.41
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,298.59,216.08
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,236.85,165.85
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,181.04,119.79
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,123.72,74.66
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,76.68,39.98
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,32.42,8.44
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,8.85,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,18.58,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,54.91,28.7
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,96.59,59.12
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,150.74,101.39
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,202.9,145.13
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,261.99,194.72
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,318.62,241.61
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,379.93,290.78
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,436.44,334.74
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,494.91,378.44
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,549.76,418.06
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,604.74,456.36
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,654.21,489.54
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,702.96,520.16
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,748.9,547.22
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,793.69,572.67
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,826.5,592.45
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,860.53,612.98
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,889.99,629.2
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,916.69,643.61
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,937.79,656.47
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,955.69,667.48
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,967.79,673.67
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,976.47,677.91
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,694.75,496.3
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,379.62,271.14
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,272.13,196.61
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,174.69,125.89
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,236.49,171.62
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,298.61,216.46
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,612.5,448.91
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,872.81,621.73
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,839.34,598.25
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,803.41,575.92
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,766.26,553.08
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,723.56,526.34
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,582.93,429.08
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,458.07,338.51
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,502.47,374.27
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,520.63,388.42
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,462.45,344.91
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,405.86,301.64
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,345.57,254.3
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,288.56,208.09
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,227.84,158.87
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,173.21,114.06
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,117.69,70.63
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,72.35,37.48
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,24.39,3.47
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,17.41,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,55.61,27.31
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,98.46,58.58
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,152.61,100.99
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,205.49,145.4
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,265.12,195.26
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,321.28,241.47
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,381.12,288.75
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,437.34,332.07
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,495.0,374.79
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,549.08,412.52
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,603.48,448.9
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,653.06,482.49
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,701.84,513.53
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,747.02,541.69
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,787.62,566.53
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,824.29,589.81
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,858.56,611.52
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,886.59,627.95
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,911.55,642.45
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,932.1,654.5
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,949.43,664.63
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,958.92,670.56
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,964.91,674.52
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,967.1,675.74
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,965.84,674.98
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,956.0,668.22
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,942.92,659.63
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,932.35,653.58
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,912.98,642.09
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,884.8,625.58
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,854.15,607.46
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,820.83,588.33
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,785.28,567.52
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,741.36,539.76
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,698.04,512.13
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,650.09,480.38
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,601.54,447.36
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,546.18,407.8
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,492.19,368.25
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,434.8,325.55
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,379.46,283.16
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,318.96,235.91
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,261.89,190.33
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,204.4,144.34
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,153.39,103.26
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,101.66,63.46
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,59.86,32.91
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,22.08,1.09
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,17.13,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,50.48,25.76
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,91.41,55.89
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,143.55,96.39
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,185.75,133.07
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,229.37,170.52
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,279.87,211.73
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,332.96,253.54
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,384.22,292.31
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,436.66,330.33
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,509.74,382.87
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,588.8,437.81
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,637.76,470.67
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,684.85,501.62
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,618.97,449.66
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,520.05,374.75
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,584.3,419.88
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,644.44,460.4
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,633.62,450.61
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,611.74,434.14
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,667.09,471.59
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,715.11,503.26
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,834.72,587.2
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,947.25,659.13
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,949.25,659.03
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,947.97,658.28
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,939.76,652.73
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,928.4,645.41
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,911.78,635.07
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,892.18,623.03
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,779.01,549.94
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,665.78,471.8
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,729.07,521.02
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,774.13,554.56
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,732.93,528.31
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,690.22,501.19
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,642.61,469.1
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,594.49,436.0
