Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,541.56,399.09
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,489.17,361.53
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,432.09,319.76
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,377.12,278.28
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,317.65,232.52
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,260.93,187.68
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,203.6,142.19
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,152.89,101.7
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,100.74,61.95
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,58.7,31.44
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,21.2,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,18.55,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,46.1,24.01
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,85.72,53.72
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,135.63,92.5
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,184.93,132.92
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,241.22,179.12
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,295.0,222.79
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,353.11,268.59
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,409.03,311.18
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,465.68,352.76
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,518.11,390.07
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,571.43,426.76
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,620.03,459.55
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,668.41,491.26
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,715.67,521.15
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,761.18,547.85
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,797.77,571.15
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,832.3,593.12
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,779.08,555.48
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,706.46,501.81
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,816.71,580.86
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,923.33,649.74
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,933.07,655.5
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,939.55,660.27
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,941.46,661.82
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,940.12,661.5
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,651.14,470.26
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,333.43,240.3
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,549.11,398.93
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,733.9,526.88
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,615.87,443.65
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,495.93,358.68
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,454.24,331.14
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,420.27,308.18
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,368.24,271.19
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,317.87,234.91
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,423.82,316.86
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,506.68,378.98
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,432.76,324.53
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,369.58,277.72
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,275.54,207.45
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,194.09,145.83
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,163.31,122.54
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,134.06,99.99
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,141.62,103.17
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,136.6,94.22
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,88.24,56.9
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,48.28,26.94
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,19.48,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,18.19,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,48.83,23.88
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,89.04,53.84
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,140.56,94.15
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,192.45,137.66
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,250.58,186.71
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,305.93,233.15
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,365.45,281.71
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,374.26,290.03
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,363.95,281.54
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,427.42,329.61
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,501.87,384.18
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,529.37,401.58
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,547.59,412.0
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,563.71,420.55
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,576.06,426.12
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,602.42,442.99
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,627.61,458.67
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,661.3,479.99
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,694.76,500.71
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,607.67,438.45
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,515.54,372.3
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,620.17,447.04
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,725.79,518.69
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,728.35,519.68
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,729.45,520.72
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,772.82,550.59
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,805.6,572.99
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,789.7,560.78
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,772.3,548.15
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,672.82,480.52
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,577.97,415.02
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,521.69,377.74
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,467.3,340.71
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,482.25,353.42
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,497.96,365.73
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,567.21,418.72
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,608.87,450.13
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,543.27,402.69
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,480.37,357.12
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,435.48,324.13
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,388.71,288.11
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,328.84,241.17
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,272.21,195.33
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,211.65,146.21
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,157.78,102.22
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,102.68,59.72
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,58.7,27.78
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,18.52,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,18.38,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,48.18,24.02
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,88.89,54.94
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,141.12,95.92
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,129.1,95.39
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,91.47,70.2
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,108.17,83.52
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,124.91,96.47
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,221.05,172.9
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,323.97,253.01
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,401.65,311.96
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,489.34,377.01
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,585.67,448.74
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,692.11,525.42
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,736.55,553.16
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,781.56,581.01
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,818.4,602.48
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,853.0,622.1
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,828.86,603.35
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,789.16,570.81
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,763.43,550.78
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,726.69,523.38
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,737.07,528.97
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,746.01,533.2
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,738.2,527.18
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,728.89,520.39
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,784.34,559.8
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,830.01,591.96
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,868.67,620.82
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,894.6,638.01
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,720.99,521.21
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,544.49,395.16
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,670.84,491.94
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,767.97,563.31
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,516.21,385.32
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,274.88,204.25
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,378.37,286.2
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,466.59,353.13
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,417.59,316.74
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,370.03,281.49
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,372.58,283.57
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,358.89,271.48
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,299.75,224.02
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,245.63,179.93
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,188.5,134.09
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,138.53,94.01
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,88.11,55.28
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,47.3,24.54
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,19.54,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,17.86,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,44.88,22.29
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,85.01,52.91
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,136.87,93.17
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,140.55,103.78
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,124.59,95.7
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,233.02,179.12
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,366.81,281.94
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,423.12,325.69
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,481.82,370.06
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,537.19,409.99
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,593.96,449.46
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,575.7,432.43
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,537.07,400.72
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,553.71,410.48
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,566.88,417.1
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,547.5,401.62
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,530.4,387.67
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,568.8,413.55
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,607.65,438.91
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,784.19,564.71
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,946.59,668.39
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,959.78,673.66
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,969.63,678.75
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,971.43,679.68
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,969.74,678.68
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,964.48,674.3
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,955.64,667.89
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,939.14,658.26
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,919.34,646.73
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,893.96,631.77
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,865.57,614.95
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,831.02,593.57
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,797.63,572.92
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,755.25,546.78
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,711.07,519.19
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,661.94,488.39
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,611.94,454.83
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,556.56,415.83
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,501.46,375.69
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,442.88,331.7
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,385.63,287.23
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,324.39,238.61
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,266.95,191.53
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,205.95,141.73
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,151.96,97.55
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,96.16,54.97
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,52.31,22.79
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,17.52,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,16.73,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,47.23,20.82
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,89.91,53.0
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,144.46,95.25
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,197.14,139.18
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,257.11,189.16
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,314.05,236.47
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,375.12,285.56
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,431.55,329.6
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,489.96,373.2
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,543.56,411.71
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,598.08,449.23
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,647.53,481.67
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,696.19,511.47
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,743.7,538.74
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,787.07,562.46
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,823.34,582.71
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,857.12,601.21
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,886.26,616.68
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,912.49,630.3
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,932.51,642.43
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,949.19,652.71
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,960.76,659.72
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,968.84,664.74
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,970.62,666.55
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,968.78,666.38
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,960.64,663.4
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,949.01,658.35
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,931.81,648.43
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,911.29,636.58
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,885.37,622.79
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,856.49,606.97
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,703.75,507.09
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,550.49,398.14
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,640.57,468.0
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,702.16,513.29
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,653.49,481.97
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,603.86,448.54
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,548.94,409.67
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,494.33,369.71
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,435.66,325.73
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,378.92,281.62
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,317.39,232.71
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,259.99,185.61
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,199.44,136.08
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,146.03,92.42
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,90.84,50.74
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,47.94,19.15
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,15.92,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,15.77,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,46.24,19.21
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,88.57,51.57
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,142.98,94.2
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,196.1,139.36
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,256.5,191.0
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,239.41,184.62
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,186.18,144.78
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,208.83,162.48
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,230.95,179.14
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,282.77,218.45
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,342.66,262.91
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,404.39,308.65
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,470.32,356.44
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,619.9,467.83
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,777.39,576.14
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,814.52,598.14
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,849.34,619.24
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,876.68,634.35
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,900.99,647.42
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,916.04,655.33
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,932.97,664.51
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,942.59,668.23
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,948.81,669.94
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,950.4,670.25
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,948.59,668.59
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,942.96,663.36
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,928.36,652.71
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,910.46,641.53
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,889.5,628.54
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,862.47,612.34
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,832.93,594.55
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,797.93,574.33
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,760.86,552.53
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,719.26,526.72
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,674.55,497.58
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,625.77,465.16
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,576.62,431.55
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,519.59,390.55
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,464.41,349.76
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,406.34,305.98
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,350.86,262.87
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,288.32,213.62
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,233.44,169.37
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,176.17,123.4
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,126.46,83.73
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,76.83,46.2
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,37.05,14.98
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,15.23,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,14.99,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,34.25,15.51
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,72.42,46.48
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,119.93,83.76
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,169.53,124.59
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,225.18,170.78
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,278.72,215.29
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,337.68,263.32
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,390.91,305.77
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,446.98,349.08
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,499.99,388.24
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,557.52,429.28
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,605.88,462.9
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,654.19,495.45
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,700.23,526.09
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,746.1,555.5
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,657.34,487.4
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,540.34,398.72
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,706.69,520.46
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,869.29,628.24
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,645.0,471.94
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,382.53,279.54
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,326.32,240.02
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,263.61,194.02
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,423.2,311.3
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,585.87,423.8
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,600.85,432.56
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,614.64,441.74
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,696.34,500.77
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,771.49,553.47
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,734.24,528.72
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,696.45,504.44
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,591.2,431.6
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,492.99,362.01
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,547.4,405.37
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,589.01,437.75
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,586.63,439.01
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,571.39,430.89
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,516.54,391.02
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,462.7,350.93
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,405.3,307.29
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,350.31,264.09
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,290.34,215.67
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,235.21,170.13
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,176.33,122.34
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,126.65,82.32
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,76.66,44.49
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,37.04,12.43
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,14.28,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,15.34,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,40.3,16.16
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,80.49,48.11
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,132.64,88.55
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,103.43,74.19
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,46.36,33.01
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,72.16,54.15
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,98.24,74.96
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,119.96,91.97
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,141.76,108.72
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,151.68,115.67
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,161.72,122.63
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,219.95,167.1
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,285.74,215.99
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,237.43,178.45
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,193.87,144.69
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,245.71,183.68
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,298.41,222.32
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,405.26,300.07
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,515.93,377.27
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,513.8,374.31
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,502.31,365.83
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,516.34,374.88
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,538.79,389.37
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,544.82,393.44
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,550.28,397.3
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,595.21,429.15
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,638.41,459.08
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,625.17,450.54
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,610.98,441.8
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,493.32,359.68
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,372.38,272.98
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,459.32,339.0
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,538.64,397.07
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,626.89,465.64
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,687.08,512.07
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,637.97,479.0
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,588.1,444.33
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,533.86,404.78
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,479.86,364.11
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,420.9,318.7
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,364.18,273.5
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,303.34,224.03
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,246.59,176.53
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,185.89,126.35
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,132.97,83.04
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,79.02,42.59
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,37.41,8.68
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,12.42,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,13.38,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,33.73,12.29
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,70.03,42.75
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,114.01,77.37
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,157.83,113.75
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,207.3,154.8
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,247.82,188.69
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,283.16,216.88
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,337.95,259.23
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,392.24,299.98
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,431.81,328.17
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,464.6,350.73
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,523.81,392.84
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,580.51,432.24
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,572.69,424.27
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,563.63,415.42
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,576.51,423.69
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,587.0,430.05
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,457.73,337.18
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,314.73,231.57
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,404.86,297.9
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,488.69,357.31
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,572.64,416.32
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,648.41,468.45
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,635.96,459.22
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,622.55,450.01
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,676.24,488.98
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,718.81,519.8
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,599.13,435.83
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,483.01,352.78
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,475.5,348.73
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,459.3,338.06
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,426.12,315.48
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,400.64,298.16
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,271.33,203.17
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,144.34,106.77
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,291.72,222.97
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,423.3,322.13
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,208.07,159.3
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,6.75,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,5.79,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,4.82,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.86,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.89,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.93,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.96,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.48,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,8.36,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,16.41,4.03
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,35.39,22.65
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,54.48,38.93
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,76.93,57.57
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,100.24,76.74
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,55.25,40.03
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,10.61,3.15
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,79.34,59.56
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,150.03,115.8
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,155.45,119.2
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,160.81,122.7
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,103.47,77.39
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,47.38,32.64
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,115.98,86.96
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,186.13,140.54
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,231.71,174.66
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,277.98,208.77
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,341.42,255.15
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,399.27,296.45
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,516.21,381.1
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,627.29,458.5
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,613.83,446.87
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,599.12,435.66
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,597.53,434.65
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,595.17,433.03
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,691.96,503.64
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,784.27,568.52
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,838.43,609.72
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,871.97,632.73
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,845.62,617.2
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,820.87,603.2
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,682.71,509.56
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,552.08,413.68
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,428.54,324.69
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,314.16,238.88
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,462.66,357.52
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,564.66,435.75
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,367.07,284.88
