Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,192.19,147.52
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,282.56,219.66
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,340.29,260.65
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,279.17,209.86
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,223.65,163.13
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,165.5,114.69
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,114.99,73.42
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,65.74,36.14
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,27.53,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,10.57,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.5,2.7,17.5,5.5,5.41,0.0
2016,9,20,6,30,0.0,11.0,2.8,18.0,11.0,10.61,0.2
2016,9,20,6,45,0.0,24.5,2.9,18.5,24.5,23.65,13.43
2016,9,20,7,0,0.0,38.0,3.0,19.0,38.0,36.7,24.75
2016,9,20,7,15,0.0,53.5,3.15,19.5,53.5,51.79,37.59
2016,9,20,7,30,0.0,69.0,3.3,20.0,69.0,66.93,50.27
2016,9,20,7,45,0.0,85.0,3.45,20.5,85.0,82.61,63.13
2016,9,20,8,0,0.0,101.0,3.6,21.0,101.0,98.33,75.78
2016,9,20,8,15,78.5,149.5,3.7,21.5,185.5,187.05,147.57
2016,9,20,8,30,157.0,198.0,3.8,22.0,270.0,286.81,226.78
2016,9,20,8,45,122.5,218.0,3.9,22.5,278.0,295.66,232.53
2016,9,20,9,0,88.0,238.0,4.0,23.0,286.0,296.09,231.51
2016,9,20,9,15,65.5,246.5,4.0,23.5,284.5,293.56,228.19
2016,9,20,9,30,43.0,255.0,4.0,24.0,283.0,288.99,223.18
2016,9,20,9,45,50.5,276.5,4.05,24.5,310.5,318.78,245.21
2016,9,20,10,0,58.0,298.0,4.1,25.0,338.0,349.06,267.28
2016,9,20,10,15,454.5,199.5,4.1,25.5,532.5,592.1,458.07
2016,9,20,10,30,851.0,101.0,4.1,26.0,727.0,832.33,630.09
2016,9,20,10,45,584.5,228.5,4.1,26.5,665.0,764.37,577.16
2016,9,20,11,0,318.0,356.0,4.1,27.0,603.0,664.72,497.75
2016,9,20,11,15,185.5,356.5,4.1,27.0,501.5,542.43,407.49
2016,9,20,11,30,53.0,357.0,4.1,27.0,400.0,414.91,310.82
2016,9,20,11,45,73.5,374.5,4.15,27.5,434.5,453.24,339.11
2016,9,20,12,0,94.0,392.0,4.2,28.0,469.0,491.64,366.6
2016,9,20,12,15,53.5,321.0,4.25,28.0,365.0,377.96,283.0
2016,9,20,12,30,13.0,250.0,4.3,28.0,261.0,258.67,193.51
2016,9,20,12,45,13.5,253.5,4.35,28.0,265.0,262.6,196.8
2016,9,20,13,0,14.0,257.0,4.4,28.0,269.0,266.48,199.84
2016,9,20,13,15,113.0,315.5,4.4,27.5,403.5,432.18,326.89
2016,9,20,13,30,212.0,374.0,4.4,27.0,538.0,580.06,436.87
2016,9,20,13,45,165.5,361.0,4.4,27.0,486.5,521.04,392.84
2016,9,20,14,0,119.0,348.0,4.4,27.0,435.0,463.65,350.35
2016,9,20,14,15,452.0,231.5,4.35,26.5,540.5,619.57,475.3
2016,9,20,14,30,785.0,115.0,4.3,26.0,646.0,739.64,567.67
2016,9,20,14,45,458.0,197.5,4.25,26.0,503.0,555.07,429.0
2016,9,20,15,0,131.0,280.0,4.2,26.0,360.0,382.27,293.61
2016,9,20,15,15,75.0,237.0,4.1,26.0,282.5,289.07,222.78
2016,9,20,15,30,19.0,194.0,4.0,26.0,205.0,202.64,155.53
2016,9,20,15,45,22.0,181.0,3.95,26.0,192.5,190.55,146.68
2016,9,20,16,0,25.0,168.0,3.9,26.0,180.0,178.15,137.34
2016,9,20,16,15,21.0,148.5,3.75,25.5,157.5,155.6,119.99
2016,9,20,16,30,17.0,129.0,3.6,25.0,135.0,133.49,102.73
2016,9,20,16,45,10.0,109.0,3.5,25.0,112.5,110.28,84.16
2016,9,20,17,0,3.0,89.0,3.4,25.0,90.0,87.9,66.06
2016,9,20,17,15,1.5,68.0,3.1,24.5,68.5,66.66,48.64
2016,9,20,17,30,0.0,47.0,2.8,24.0,47.0,45.67,31.18
2016,9,20,17,45,0.0,29.5,2.5,23.5,29.5,28.57,16.34
2016,9,20,18,0,0.0,12.0,2.2,23.0,12.0,11.58,0.0
2016,9,20,18,15,0.0,6.0,2.15,22.5,6.0,5.9,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,9,21,6,30,0.0,12.0,3.4,19.0,12.0,11.57,0.09
2016,9,21,6,45,0.0,27.5,3.5,19.5,27.5,26.56,15.61
2016,9,21,7,0,0.0,43.0,3.6,20.0,43.0,41.63,28.65
2016,9,21,7,15,0.0,61.0,3.75,20.0,61.0,59.25,43.66
2016,9,21,7,30,0.0,79.0,3.9,20.0,79.0,76.91,58.52
2016,9,21,7,45,0.0,98.0,4.1,20.5,98.0,95.62,73.86
2016,9,21,8,0,0.0,117.0,4.3,21.0,117.0,114.39,88.95
2016,9,21,8,15,141.0,150.5,4.55,21.0,215.0,221.37,175.9
2016,9,21,8,30,282.0,184.0,4.8,21.0,313.0,342.38,273.22
2016,9,21,8,45,203.0,212.5,5.05,21.5,311.0,336.48,267.36
2016,9,21,9,0,124.0,241.0,5.3,22.0,309.0,326.77,257.87
2016,9,21,9,15,94.0,254.0,5.4,22.0,308.0,320.67,252.2
2016,9,21,9,30,64.0,267.0,5.5,22.0,307.0,316.72,247.95
2016,9,21,9,45,37.5,242.5,5.6,22.5,266.5,273.36,212.78
2016,9,21,10,0,11.0,218.0,5.7,23.0,226.0,223.16,172.18
2016,9,21,10,15,5.5,169.0,5.7,23.0,173.0,169.69,129.94
2016,9,21,10,30,0.0,120.0,5.7,23.0,120.0,116.59,87.68
2016,9,21,10,45,69.5,248.5,5.75,23.5,302.0,311.86,242.08
2016,9,21,11,0,139.0,377.0,5.8,24.0,484.0,519.57,398.77
2016,9,21,11,15,69.5,199.5,5.7,24.0,253.0,270.43,209.08
2016,9,21,11,30,0.0,22.0,5.6,24.0,22.0,21.29,11.38
2016,9,21,11,45,0.0,29.0,5.6,24.0,29.0,28.07,16.83
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,34.85,22.23
2016,9,21,12,15,13.0,175.0,5.55,24.0,186.0,183.34,139.76
2016,9,21,12,30,26.0,314.0,5.5,24.0,336.0,344.8,263.53
2016,9,21,12,45,66.5,349.5,5.45,24.0,403.0,419.88,321.15
2016,9,21,13,0,107.0,385.0,5.4,24.0,470.0,494.34,377.59
2016,9,21,13,15,146.0,379.5,5.35,24.0,493.0,530.35,405.41
2016,9,21,13,30,185.0,374.0,5.3,24.0,516.0,555.93,425.6
2016,9,21,13,45,105.5,326.5,5.25,24.0,407.0,424.57,326.36
2016,9,21,14,0,26.0,279.0,5.2,24.0,298.0,298.14,228.71
2016,9,21,14,15,71.5,296.0,5.05,24.0,345.0,359.11,277.17
2016,9,21,14,30,117.0,313.0,4.9,24.0,392.0,416.72,322.02
2016,9,21,14,45,69.5,269.0,4.8,24.0,315.0,324.4,251.08
2016,9,21,15,0,22.0,225.0,4.7,24.0,238.0,237.42,183.35
2016,9,21,15,15,21.0,208.5,4.5,23.5,220.5,219.3,170.05
2016,9,21,15,30,20.0,192.0,4.3,23.0,203.0,201.26,156.56
2016,9,21,15,45,17.0,175.0,4.15,23.0,184.0,181.68,141.41
2016,9,21,16,0,14.0,158.0,4.0,23.0,165.0,162.4,126.38
2016,9,21,16,15,10.0,139.5,3.8,23.0,144.5,141.47,109.86
2016,9,21,16,30,6.0,121.0,3.6,23.0,124.0,120.99,93.54
2016,9,21,16,45,3.0,101.5,3.4,23.0,103.0,100.33,76.86
2016,9,21,17,0,0.0,82.0,3.2,23.0,82.0,80.05,60.26
2016,9,21,17,15,0.0,62.0,3.0,22.5,62.0,60.37,43.92
2016,9,21,17,30,0.0,42.0,2.8,22.0,42.0,40.74,27.4
2016,9,21,17,45,0.0,26.0,2.6,22.0,26.0,25.14,13.53
2016,9,21,18,0,0.0,10.0,2.4,22.0,10.0,9.65,0.0
2016,9,21,18,15,0.0,5.0,2.35,21.5,5.0,4.91,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.48,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.96,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.93,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.89,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.86,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.82,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,5.31,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,5.79,0.0
2016,9,22,8,45,0.0,31.0,3.8,22.5,31.0,29.94,18.99
2016,9,22,9,0,0.0,56.0,3.8,23.0,56.0,54.13,38.57
2016,9,22,9,15,0.0,61.0,3.75,23.5,61.0,58.98,42.26
2016,9,22,9,30,0.0,66.0,3.7,24.0,66.0,63.84,45.95
2016,9,22,9,45,0.5,114.0,3.65,24.5,114.5,111.04,83.28
2016,9,22,10,0,1.0,162.0,3.6,25.0,163.0,159.06,120.52
2016,9,22,10,15,15.5,225.0,3.55,25.5,236.5,234.2,178.36
2016,9,22,10,30,30.0,288.0,3.5,26.0,310.0,318.43,241.55
2016,9,22,10,45,32.0,295.5,3.45,26.5,319.5,328.81,248.29
2016,9,22,11,0,34.0,303.0,3.4,27.0,329.0,339.19,255.22
2016,9,22,11,15,17.0,222.5,3.4,27.0,235.5,234.22,176.15
2016,9,22,11,30,0.0,142.0,3.4,27.0,142.0,138.38,102.5
2016,9,22,11,45,0.0,114.0,3.4,27.5,114.0,110.75,81.06
2016,9,22,12,0,0.0,86.0,3.4,28.0,86.0,83.31,59.66
2016,9,22,12,15,0.0,86.0,3.35,28.0,86.0,83.31,59.67
2016,9,22,12,30,0.0,86.0,3.3,28.0,86.0,83.31,59.68
2016,9,22,12,45,5.0,157.0,3.3,28.0,161.5,157.88,117.41
2016,9,22,13,0,10.0,228.0,3.3,28.0,237.0,233.52,174.88
2016,9,22,13,15,11.0,232.0,3.25,28.0,241.5,238.34,178.48
2016,9,22,13,30,12.0,236.0,3.2,28.0,246.0,243.1,182.23
2016,9,22,13,45,11.0,229.0,3.2,28.0,238.0,234.94,176.26
2016,9,22,14,0,10.0,222.0,3.2,28.0,230.0,226.81,170.35
2016,9,22,14,15,5.0,184.5,3.2,28.0,188.5,184.79,138.54
2016,9,22,14,30,0.0,147.0,3.2,28.0,147.0,143.35,106.85
2016,9,22,14,45,1.0,158.5,3.2,28.0,159.5,155.6,116.67
2016,9,22,15,0,2.0,170.0,3.2,28.0,172.0,167.88,126.46
2016,9,22,15,15,99.0,200.0,3.15,27.5,252.5,270.83,208.49
2016,9,22,15,30,196.0,230.0,3.1,27.0,333.0,356.53,275.28
2016,9,22,15,45,98.0,177.0,3.1,26.5,228.5,236.7,182.91
2016,9,22,16,0,0.0,124.0,3.1,26.0,124.0,121.05,91.84
2016,9,22,16,15,0.0,108.0,2.95,25.5,108.0,105.27,79.81
2016,9,22,16,30,0.0,92.0,2.8,25.0,92.0,89.52,67.47
2016,9,22,16,45,211.5,84.5,2.7,25.0,137.0,161.04,121.8
2016,9,22,17,0,423.0,77.0,2.6,25.0,182.0,204.11,148.15
2016,9,22,17,15,345.5,64.0,2.4,24.5,136.5,147.39,101.28
2016,9,22,17,30,268.0,51.0,2.2,24.0,91.0,99.6,63.01
2016,9,22,17,45,160.5,33.5,2.0,23.5,54.5,53.2,27.79
2016,9,22,18,0,53.0,16.0,1.8,23.0,18.0,18.38,0.0
2016,9,22,18,15,26.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.5,10.0,1.75,18.5,16.0,11.42,0.0
2016,9,23,6,30,203.0,20.0,1.9,19.0,32.0,34.83,3.44
2016,9,23,6,45,323.0,31.0,2.05,19.5,73.0,76.94,42.0
2016,9,23,7,0,443.0,42.0,2.2,20.0,114.0,131.53,84.24
2016,9,23,7,15,514.5,49.0,2.15,20.5,163.0,183.86,128.67
2016,9,23,7,30,586.0,56.0,2.1,21.0,212.0,244.05,180.3
2016,9,23,7,45,293.0,69.5,2.1,22.0,147.5,183.11,140.3
2016,9,23,8,0,0.0,83.0,2.1,23.0,83.0,80.51,60.53
2016,9,23,8,15,19.0,130.0,2.1,23.5,139.0,136.3,105.42
2016,9,23,8,30,38.0,177.0,2.1,24.0,195.0,198.18,154.0
2016,9,23,8,45,19.0,149.5,2.1,24.5,158.5,157.32,120.93
2016,9,23,9,0,0.0,122.0,2.1,25.0,122.0,118.73,89.66
2016,9,23,9,15,41.0,196.5,2.1,25.5,222.0,225.07,173.08
2016,9,23,9,30,82.0,271.0,2.1,26.0,322.0,333.96,255.21
2016,9,23,9,45,87.0,290.0,2.1,26.5,347.0,360.76,273.75
2016,9,23,10,0,92.0,309.0,2.1,27.0,372.0,387.75,292.51
2016,9,23,10,15,62.5,300.5,2.1,27.0,344.0,357.46,268.96
2016,9,23,10,30,33.0,292.0,2.1,27.0,316.0,325.32,244.11
2016,9,23,10,45,455.0,194.0,2.1,27.5,541.0,609.96,461.57
2016,9,23,11,0,877.0,96.0,2.1,28.0,766.0,884.09,646.96
2016,9,23,11,15,881.0,96.5,2.1,28.0,781.5,903.1,656.13
2016,9,23,11,30,885.0,97.0,2.1,28.0,797.0,918.79,665.69
2016,9,23,11,45,887.5,97.0,2.1,28.5,804.5,929.16,670.6
2016,9,23,12,0,890.0,97.0,2.1,29.0,812.0,936.02,673.39
2016,9,23,12,15,890.5,97.0,2.1,29.0,811.5,937.48,674.22
2016,9,23,12,30,891.0,97.0,2.1,29.0,811.0,935.37,672.95
2016,9,23,12,45,890.0,96.0,2.1,29.5,802.5,927.22,666.64
2016,9,23,13,0,889.0,95.0,2.1,30.0,794.0,915.55,658.27
2016,9,23,13,15,885.5,94.5,2.05,30.0,777.5,898.74,647.57
2016,9,23,13,30,882.0,94.0,2.0,30.0,761.0,878.61,634.86
2016,9,23,13,45,877.5,91.5,2.0,30.5,737.5,852.27,617.41
2016,9,23,14,0,873.0,89.0,2.0,31.0,714.0,822.91,598.07
2016,9,23,14,15,864.5,87.5,1.95,30.5,683.0,788.57,577.37
2016,9,23,14,30,856.0,86.0,1.9,30.0,652.0,751.77,554.86
2016,9,23,14,45,845.5,83.0,1.9,30.0,615.0,709.64,527.76
2016,9,23,15,0,835.0,80.0,1.9,30.0,578.0,665.64,499.07
2016,9,23,15,15,818.5,77.5,1.9,30.0,535.5,616.66,465.39
2016,9,23,15,30,802.0,75.0,1.9,30.0,493.0,568.89,430.73
2016,9,23,15,45,781.0,71.5,1.9,30.0,446.0,514.61,390.39
2016,9,23,16,0,760.0,68.0,1.9,30.0,399.0,460.5,348.9
2016,9,23,16,15,728.0,64.0,1.7,29.5,349.0,401.38,302.44
2016,9,23,16,30,696.0,60.0,1.5,29.0,299.0,344.23,256.03
2016,9,23,16,45,650.5,55.0,1.35,28.5,248.5,283.74,206.05
2016,9,23,17,0,605.0,50.0,1.2,28.0,198.0,227.44,158.34
2016,9,23,17,15,528.5,42.5,1.1,27.0,149.0,166.26,108.01
2016,9,23,17,30,452.0,35.0,1.0,26.0,100.0,113.56,65.6
2016,9,23,17,45,321.0,24.5,0.95,25.0,60.5,61.02,26.52
2016,9,23,18,0,190.0,14.0,0.9,24.0,21.0,22.58,0.0
2016,9,23,18,15,95.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,118.0,9.5,1.35,17.5,16.0,11.11,0.0
2016,9,24,6,30,236.0,19.0,1.6,18.0,32.0,35.97,0.82
2016,9,24,6,45,357.0,29.5,1.85,19.0,74.5,79.67,42.63
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,135.81,86.16
2016,9,24,7,15,549.0,47.0,1.95,20.5,167.0,189.95,132.24
2016,9,24,7,30,620.0,54.0,1.8,21.0,217.0,251.87,185.36
2016,9,24,7,45,666.0,59.0,1.65,22.0,268.5,309.7,234.72
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,371.81,285.69
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,429.43,331.54
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,488.75,376.67
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,542.91,415.28
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,597.21,452.12
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,644.48,483.93
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,692.92,513.68
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,737.09,538.34
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,779.55,561.02
2016,9,24,10,15,889.0,84.0,0.8,31.0,703.0,814.9,580.73
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,847.6,598.4
2016,9,24,10,45,902.0,86.5,0.6,31.5,755.5,875.43,611.47
2016,9,24,11,0,907.0,88.0,0.5,32.0,778.0,900.12,622.36
2016,9,24,11,15,910.5,89.0,0.5,32.0,793.0,919.63,633.24
2016,9,24,11,30,914.0,90.0,0.5,32.0,808.0,935.71,642.18
2016,9,24,11,45,914.0,90.5,0.5,32.5,815.0,944.49,645.59
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,949.63,647.04
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,950.1,647.21
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,946.91,645.41
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.0,935.05,638.36
2016,9,24,13,0,888.0,102.0,0.6,34.0,796.0,919.82,629.48
2016,9,24,13,15,883.5,101.0,0.6,34.0,779.0,901.51,619.17
2016,9,24,13,30,879.0,100.0,0.6,34.0,762.0,879.94,606.97
2016,9,24,13,45,870.0,99.5,0.6,34.0,737.0,851.95,590.89
2016,9,24,14,0,861.0,99.0,0.6,34.0,712.0,821.18,573.1
2016,9,24,14,15,850.5,97.5,0.55,33.5,680.0,785.55,552.52
2016,9,24,14,30,840.0,96.0,0.5,33.0,648.0,747.65,530.35
2016,9,24,14,45,824.0,94.5,0.45,33.0,609.5,706.85,505.03
2016,9,24,15,0,808.0,93.0,0.4,33.0,571.0,661.19,476.31
2016,9,24,15,15,789.0,90.0,0.3,33.0,527.5,610.85,441.76
2016,9,24,15,30,770.0,87.0,0.2,33.0,484.0,559.95,406.14
2016,9,24,15,45,737.5,85.5,0.15,33.0,435.5,502.96,365.88
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,447.94,325.85
2016,9,24,16,15,669.0,79.0,0.15,32.5,337.5,388.74,282.79
2016,9,24,16,30,633.0,74.0,0.2,32.0,288.0,332.06,239.8
2016,9,24,16,45,571.0,68.5,0.3,31.5,236.5,268.98,191.02
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,212.05,145.63
2016,9,24,17,15,428.0,52.5,0.5,30.0,137.5,152.41,98.67
2016,9,24,17,30,347.0,42.0,0.6,29.0,90.0,102.01,59.65
2016,9,24,17,45,219.5,27.5,0.7,28.0,53.0,52.06,22.37
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,16.73,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.0,1.7,18.5,12.5,10.54,0.0
2016,9,25,6,30,99.0,20.0,1.9,19.0,25.0,26.6,0.0
2016,9,25,6,45,195.0,37.5,2.15,19.5,63.0,65.84,38.08
2016,9,25,7,0,291.0,55.0,2.4,20.0,101.0,114.37,76.09
2016,9,25,7,15,365.0,68.0,2.4,20.5,148.0,164.14,117.28
2016,9,25,7,30,439.0,81.0,2.4,21.0,195.0,222.29,166.12
2016,9,25,7,45,219.5,73.0,2.4,21.5,130.0,159.68,122.7
2016,9,25,8,0,0.0,65.0,2.4,22.0,65.0,62.83,46.34
2016,9,25,8,15,0.0,72.5,2.2,22.5,72.5,70.09,52.14
2016,9,25,8,30,0.0,80.0,2.0,23.0,80.0,77.37,57.76
2016,9,25,8,45,0.0,93.0,1.85,24.0,93.0,90.11,67.57
2016,9,25,9,0,0.0,106.0,1.7,25.0,106.0,102.89,77.21
2016,9,25,9,15,9.0,162.0,1.5,25.5,167.5,164.64,125.4
2016,9,25,9,30,18.0,218.0,1.3,26.0,229.0,227.91,173.22
2016,9,25,9,45,9.0,167.5,1.15,26.5,173.0,170.63,128.38
2016,9,25,10,0,0.0,117.0,1.0,27.0,117.0,113.64,83.85
2016,9,25,10,15,0.0,127.5,0.8,27.0,127.5,124.02,91.77
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,134.42,99.47
2016,9,25,10,45,0.0,142.5,0.45,27.5,143.0,138.88,102.38
2016,9,25,11,0,0.0,147.0,0.3,28.0,148.0,143.35,105.27
2016,9,25,11,15,1.5,156.5,0.25,28.0,158.0,154.15,113.28
2016,9,25,11,30,3.0,166.0,0.2,28.0,168.0,165.0,121.26
2016,9,25,11,45,1.5,155.5,0.15,28.5,157.0,153.19,111.96
2016,9,25,12,0,0.0,145.0,0.1,29.0,146.0,141.39,102.8
2016,9,25,12,15,2.0,158.0,0.15,29.0,160.5,156.16,114.03
2016,9,25,12,30,4.0,171.0,0.2,29.0,175.0,170.95,125.13
2016,9,25,12,45,3.0,163.5,0.25,29.5,166.5,162.52,118.64
2016,9,25,13,0,2.0,156.0,0.3,30.0,158.0,154.11,112.28
2016,9,25,13,15,6.0,192.0,0.3,30.0,197.5,193.62,141.82
2016,9,25,13,30,10.0,228.0,0.3,30.0,237.0,233.34,170.92
2016,9,25,13,45,7.0,203.0,0.3,30.0,208.5,205.35,150.36
2016,9,25,14,0,4.0,178.0,0.3,30.0,180.0,177.61,130.16
2016,9,25,14,15,2.5,172.0,0.25,29.5,173.5,170.34,125.24
2016,9,25,14,30,1.0,166.0,0.2,29.0,167.0,163.17,120.28
2016,9,25,14,45,12.5,193.5,0.2,29.0,201.5,199.26,147.93
2016,9,25,15,0,24.0,221.0,0.2,29.0,236.0,234.87,174.68
2016,9,25,15,15,12.0,150.5,0.3,29.0,158.0,154.89,115.09
2016,9,25,15,30,0.0,80.0,0.4,29.0,80.0,77.37,55.73
2016,9,25,15,45,0.0,102.0,0.55,29.0,102.0,99.07,73.16
2016,9,25,16,0,0.0,124.0,0.7,29.0,124.0,121.23,90.72
2016,9,25,16,15,0.0,107.5,0.8,28.5,107.5,104.92,78.35
2016,9,25,16,30,0.0,91.0,0.9,28.0,91.0,88.66,65.83
2016,9,25,16,45,174.0,87.5,1.05,27.5,128.0,149.67,111.4
2016,9,25,17,0,348.0,84.0,1.2,27.0,165.0,186.15,133.34
2016,9,25,17,15,273.0,67.0,1.15,26.0,120.5,131.11,89.21
2016,9,25,17,30,198.0,50.0,1.1,25.0,76.0,84.83,53.12
2016,9,25,17,45,114.5,29.5,1.1,24.5,43.0,41.42,17.71
2016,9,25,18,0,31.0,9.0,1.1,24.0,10.0,10.07,0.0
2016,9,25,18,15,15.5,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,8.59,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,18.97,0.0
2016,9,26,6,45,101.0,40.0,2.3,18.0,54.0,55.01,33.42
2016,9,26,7,0,167.0,63.0,2.4,18.0,89.0,97.47,67.75
2016,9,26,7,15,232.5,82.5,2.45,18.5,134.0,143.97,105.93
2016,9,26,7,30,298.0,102.0,2.5,19.0,179.0,198.01,150.96
2016,9,26,7,45,343.5,118.0,2.6,19.5,225.5,248.37,193.42
2016,9,26,8,0,389.0,134.0,2.7,20.0,272.0,306.81,241.67
2016,9,26,8,15,194.5,87.0,2.75,20.5,156.0,183.31,145.26
2016,9,26,8,30,0.0,40.0,2.8,21.0,40.0,38.63,26.36
2016,9,26,8,45,0.0,45.0,2.85,21.5,45.0,43.48,30.25
2016,9,26,9,0,0.0,50.0,2.9,22.0,50.0,48.32,34.03
2016,9,26,9,15,0.0,68.0,2.95,22.0,68.0,65.76,48.09
2016,9,26,9,30,0.0,86.0,3.0,22.0,86.0,83.21,62.03
2016,9,26,9,45,0.0,95.0,3.05,22.5,95.0,91.97,68.75
2016,9,26,10,0,0.0,104.0,3.1,23.0,104.0,100.83,75.5
2016,9,26,10,15,0.0,129.0,3.1,23.5,129.5,125.51,94.69
2016,9,26,10,30,0.0,154.0,3.1,24.0,155.0,150.34,113.75
2016,9,26,10,45,0.0,147.5,3.1,24.5,148.0,143.86,108.28
2016,9,26,11,0,0.0,141.0,3.1,25.0,141.0,137.41,102.93
2016,9,26,11,15,8.5,207.0,3.1,25.5,214.0,211.02,159.66
2016,9,26,11,30,17.0,273.0,3.1,26.0,287.0,285.85,215.86
2016,9,26,11,45,27.5,302.0,3.1,26.5,324.0,333.93,251.22
2016,9,26,12,0,38.0,331.0,3.1,27.0,361.0,374.68,280.77
2016,9,26,12,15,41.0,335.5,3.1,27.0,368.0,382.3,286.28
2016,9,26,12,30,44.0,340.0,3.1,27.0,375.0,389.76,291.84
2016,9,26,12,45,25.5,268.5,3.1,27.0,289.0,296.53,222.78
2016,9,26,13,0,7.0,197.0,3.1,27.0,203.0,199.64,149.64
2016,9,26,13,15,142.5,272.5,3.1,27.0,379.0,411.69,313.28
2016,9,26,13,30,278.0,348.0,3.1,27.0,555.0,615.44,461.87
2016,9,26,13,45,175.0,333.0,3.1,27.0,461.5,497.68,374.63
2016,9,26,14,0,72.0,318.0,3.1,27.0,368.0,385.04,290.44
2016,9,26,14,15,39.5,257.0,3.1,27.0,284.0,292.42,221.62
2016,9,26,14,30,7.0,196.0,3.1,27.0,200.0,197.97,149.58
2016,9,26,14,45,7.0,191.0,3.1,27.0,195.5,192.81,146.13
2016,9,26,15,0,7.0,186.0,3.1,27.0,191.0,187.67,142.53
2016,9,26,15,15,6.5,176.5,3.05,26.5,180.5,177.66,135.41
2016,9,26,15,30,6.0,167.0,3.0,26.0,170.0,167.72,128.29
2016,9,26,15,45,115.5,169.5,2.95,26.0,218.5,237.58,184.72
2016,9,26,16,0,225.0,172.0,2.9,26.0,267.0,292.36,227.34
2016,9,26,16,15,199.0,154.0,2.65,25.5,230.0,246.27,190.83
2016,9,26,16,30,173.0,136.0,2.4,25.0,193.0,206.67,159.13
2016,9,26,16,45,148.0,114.0,2.15,24.5,156.5,165.87,126.01
2016,9,26,17,0,123.0,92.0,1.9,24.0,120.0,127.8,94.74
2016,9,26,17,15,89.0,69.0,1.8,23.5,86.5,89.63,63.66
2016,9,26,17,30,55.0,46.0,1.7,23.0,53.0,55.48,36.11
2016,9,26,17,45,27.5,26.0,1.6,22.5,29.5,28.53,10.74
2016,9,26,18,0,0.0,6.0,1.5,22.0,6.0,5.9,0.0
2016,9,26,18,15,0.0,3.0,1.6,21.5,3.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,4.0,1.55,20.0,4.0,3.93,0.0
2016,9,27,6,30,0.0,8.0,1.5,20.0,8.0,7.71,0.0
2016,9,27,6,45,0.0,28.5,1.45,20.0,28.5,27.64,15.8
2016,9,27,7,0,0.0,49.0,1.4,20.0,49.0,47.85,33.51
2016,9,27,7,15,11.5,72.5,1.35,20.0,75.5,73.99,55.25
2016,9,27,7,30,23.0,96.0,1.3,20.0,102.0,103.25,79.51
2016,9,27,7,45,38.5,116.5,1.3,20.0,129.0,130.93,102.2
2016,9,27,8,0,54.0,137.0,1.3,20.0,156.0,160.38,126.12
2016,9,27,8,15,27.0,138.5,1.25,20.0,148.0,151.62,118.98
2016,9,27,8,30,0.0,140.0,1.2,20.0,140.0,137.31,106.99
2016,9,27,8,45,1.5,152.0,1.15,20.5,153.0,150.0,116.63
2016,9,27,9,0,3.0,164.0,1.1,21.0,166.0,162.86,126.2
2016,9,27,9,15,1.5,136.0,1.1,21.0,137.0,133.67,102.67
2016,9,27,9,30,0.0,108.0,1.1,21.0,108.0,104.8,79.44
2016,9,27,9,45,0.0,119.5,1.15,21.5,119.5,116.14,88.17
2016,9,27,10,0,0.0,131.0,1.2,22.0,131.0,127.52,96.77
2016,9,27,10,15,0.5,143.0,1.2,22.0,143.5,139.83,106.24
2016,9,27,10,30,1.0,155.0,1.2,22.0,156.0,152.19,115.71
2016,9,27,10,45,12.5,219.5,1.2,22.5,229.0,226.87,173.21
2016,9,27,11,0,24.0,284.0,1.2,23.0,302.0,302.99,229.91
2016,9,27,11,15,12.5,215.5,1.2,23.5,225.0,223.2,168.83
2016,9,27,11,30,1.0,147.0,1.2,24.0,148.0,144.29,108.0
2016,9,27,11,45,20.5,240.0,1.25,24.5,256.5,255.56,193.31
2016,9,27,12,0,40.0,333.0,1.3,25.0,365.0,378.78,283.48
2016,9,27,12,15,172.0,350.0,1.3,25.0,485.5,527.43,393.11
2016,9,27,12,30,304.0,367.0,1.3,25.0,606.0,675.09,496.9
2016,9,27,12,45,466.5,303.0,1.3,25.5,664.5,759.77,556.31
2016,9,27,13,0,629.0,239.0,1.3,26.0,723.0,834.57,608.24
2016,9,27,13,15,622.0,236.5,1.3,26.0,706.0,815.65,595.24
2016,9,27,13,30,615.0,234.0,1.3,26.0,689.0,794.41,581.74
2016,9,27,13,45,426.5,280.5,1.3,26.5,591.5,667.99,492.26
2016,9,27,14,0,238.0,327.0,1.3,27.0,494.0,537.49,398.26
2016,9,27,14,15,220.0,313.0,1.2,26.5,461.5,501.01,374.04
2016,9,27,14,30,202.0,299.0,1.1,26.0,429.0,464.97,349.07
2016,9,27,14,45,388.5,240.0,1.05,26.0,471.0,534.06,402.96
2016,9,27,15,0,575.0,181.0,1.0,26.0,513.0,587.75,443.32
2016,9,27,15,15,550.0,173.5,0.9,26.0,471.0,538.5,406.91
2016,9,27,15,30,525.0,166.0,0.8,26.0,429.0,489.92,371.29
2016,9,27,15,45,460.0,155.0,0.75,26.0,369.0,417.11,317.51
2016,9,27,16,0,395.0,144.0,0.7,26.0,309.0,349.63,266.65
2016,9,27,16,15,332.5,139.5,0.65,25.5,265.5,292.16,222.69
2016,9,27,16,30,270.0,135.0,0.6,25.0,222.0,245.21,185.95
2016,9,27,16,45,220.0,115.5,0.6,24.5,178.0,193.07,144.77
2016,9,27,17,0,170.0,96.0,0.6,24.0,134.0,144.37,105.86
2016,9,27,17,15,121.5,71.5,0.6,23.5,94.5,98.94,69.52
2016,9,27,17,30,73.0,47.0,0.6,23.0,55.0,59.22,38.04
2016,9,27,17,45,36.5,23.5,0.65,22.5,27.5,26.64,7.35
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.0,8.5,1.25,16.0,9.5,8.36,0.0
2016,9,28,6,30,62.0,17.0,1.3,16.0,19.0,20.7,0.0
2016,9,28,6,45,156.0,36.0,1.4,16.5,56.0,59.19,34.07
2016,9,28,7,0,250.0,55.0,1.5,17.0,93.0,106.21,71.55
2016,9,28,7,15,323.5,70.0,1.25,17.5,139.0,155.2,112.06
2016,9,28,7,30,397.0,85.0,1.0,18.0,185.0,212.56,159.96
2016,9,28,7,45,198.5,74.0,0.8,19.0,124.0,149.34,115.01
2016,9,28,8,0,0.0,63.0,0.6,20.0,63.0,60.89,45.06
2016,9,28,8,15,0.0,70.5,0.6,20.5,70.5,68.15,50.99
2016,9,28,8,30,0.0,78.0,0.6,21.0,78.0,75.43,56.65
2016,9,28,8,45,10.0,135.0,0.65,22.0,140.5,137.72,106.36
2016,9,28,9,0,20.0,192.0,0.7,23.0,203.0,201.91,155.74
2016,9,28,9,15,85.5,232.0,0.9,23.5,282.5,292.2,225.32
2016,9,28,9,30,151.0,272.0,1.1,24.0,362.0,389.8,298.31
2016,9,28,9,45,190.0,288.0,1.35,25.0,408.0,441.45,335.42
2016,9,28,10,0,229.0,304.0,1.6,26.0,454.0,495.38,373.85
2016,9,28,10,15,180.0,321.0,1.7,26.0,442.5,481.65,362.21
2016,9,28,10,30,131.0,338.0,1.8,26.0,431.0,464.46,348.35
2016,9,28,10,45,165.0,350.0,1.9,26.5,471.0,509.76,380.94
2016,9,28,11,0,199.0,362.0,2.0,27.0,511.0,555.97,413.38
2016,9,28,11,15,176.5,370.5,2.1,27.0,504.5,548.57,407.24
2016,9,28,11,30,154.0,379.0,2.2,27.0,498.0,539.82,400.48
2016,9,28,11,45,111.5,370.5,2.35,27.5,457.5,484.4,359.73
2016,9,28,12,0,69.0,362.0,2.5,28.0,417.0,436.75,324.15
2016,9,28,12,15,68.5,361.0,2.5,28.0,415.5,435.25,323.28
2016,9,28,12,30,68.0,360.0,2.5,28.0,414.0,433.5,322.07
2016,9,28,12,45,256.0,332.5,2.55,28.0,529.5,591.36,440.58
2016,9,28,13,0,444.0,305.0,2.6,28.0,645.0,734.82,543.99
2016,9,28,13,15,456.0,288.0,2.55,28.0,630.0,720.13,533.55
2016,9,28,13,30,468.0,271.0,2.5,28.0,615.0,703.13,522.69
2016,9,28,13,45,294.5,299.5,2.5,28.0,513.5,569.11,425.61
2016,9,28,14,0,121.0,328.0,2.5,28.0,412.0,443.12,331.75
2016,9,28,14,15,64.5,264.5,2.4,27.5,309.5,320.03,241.84
2016,9,28,14,30,8.0,201.0,2.3,27.0,207.0,203.88,153.84
2016,9,28,14,45,4.0,123.5,2.25,27.0,126.5,123.0,91.88
2016,9,28,15,0,0.0,46.0,2.2,27.0,46.0,44.46,30.03
2016,9,28,15,15,0.0,27.5,2.05,26.5,27.5,26.56,15.83
2016,9,28,15,30,0.0,9.0,1.9,26.0,9.0,8.69,1.42
2016,9,28,15,45,0.0,8.0,1.8,26.0,8.0,7.72,0.65
2016,9,28,16,0,0.0,7.0,1.7,26.0,7.0,6.75,0.0
2016,9,28,16,15,0.0,6.0,1.55,25.5,6.0,5.79,0.0
2016,9,28,16,30,0.0,5.0,1.4,25.0,5.0,4.82,0.0
2016,9,28,16,45,0.0,4.0,1.25,24.5,4.0,3.85,0.0
2016,9,28,17,0,0.0,3.0,1.1,24.0,3.0,2.89,0.0
2016,9,28,17,15,0.0,2.0,1.05,23.5,2.0,1.93,0.0
2016,9,28,17,30,0.0,1.0,1.0,23.0,1.0,0.96,0.0
2016,9,28,17,45,0.0,0.5,1.0,23.0,0.5,0.48,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.0,1.35,19.0,10.5,7.86,0.0
2016,9,29,6,30,106.0,16.0,1.6,19.0,21.0,22.62,0.0
2016,9,29,6,45,213.0,32.5,1.85,19.5,58.5,62.72,33.66
2016,9,29,7,0,320.0,49.0,2.1,20.0,96.0,112.84,73.16
2016,9,29,7,15,160.0,35.5,2.25,20.0,59.0,78.58,54.12
2016,9,29,7,30,0.0,22.0,2.4,20.0,22.0,21.22,12.13
2016,9,29,7,45,0.0,27.5,2.55,20.5,27.5,26.54,16.6
2016,9,29,8,0,0.0,33.0,2.7,21.0,33.0,31.85,20.97
2016,9,29,8,15,2.0,88.5,2.8,21.5,89.5,86.86,66.2
2016,9,29,8,30,4.0,144.0,2.9,22.0,146.0,143.58,111.74
2016,9,29,8,45,18.5,173.0,3.05,22.5,182.5,181.16,141.31
2016,9,29,9,0,33.0,202.0,3.2,23.0,219.0,224.93,175.35
2016,9,29,9,15,162.0,228.5,3.2,23.0,323.0,344.3,270.1
2016,9,29,9,30,291.0,255.0,3.2,23.0,427.0,475.36,370.89
2016,9,29,9,45,225.0,281.0,3.2,23.5,419.0,459.56,355.88
2016,9,29,10,0,159.0,307.0,3.2,24.0,411.0,444.62,341.83
2016,9,29,10,15,110.5,310.0,3.2,24.5,384.0,406.78,311.45
2016,9,29,10,30,62.0,313.0,3.2,25.0,357.0,372.7,283.7
2016,9,29,10,45,60.0,322.0,3.2,25.5,365.5,382.01,289.74
2016,9,29,11,0,58.0,331.0,3.2,26.0,374.0,391.06,295.4
2016,9,29,11,15,31.0,253.0,3.2,26.0,276.5,284.85,215.61
2016,9,29,11,30,4.0,175.0,3.2,26.0,179.0,174.95,131.33
2016,9,29,11,45,2.0,105.0,3.2,26.0,107.0,103.7,76.26
2016,9,29,12,0,0.0,35.0,3.2,26.0,35.0,33.87,21.29
2016,9,29,12,15,0.0,85.0,3.25,26.0,85.0,82.33,59.56
2016,9,29,12,30,0.0,135.0,3.3,26.0,135.0,131.5,97.9
2016,9,29,12,45,93.5,253.5,3.35,26.5,324.5,350.39,267.37
2016,9,29,13,0,187.0,372.0,3.4,27.0,514.0,560.22,420.68
2016,9,29,13,15,233.5,356.0,3.35,26.5,529.5,580.65,436.75
2016,9,29,13,30,280.0,340.0,3.3,26.0,545.0,606.78,457.65
2016,9,29,13,45,274.0,328.5,3.3,26.0,523.0,582.5,440.55
2016,9,29,14,0,268.0,317.0,3.3,26.0,501.0,557.48,423.1
2016,9,29,14,15,473.5,237.5,3.15,26.0,544.5,630.88,481.62
2016,9,29,14,30,679.0,158.0,3.0,26.0,588.0,686.1,525.13
2016,9,29,14,45,437.5,206.5,2.95,26.0,477.0,537.45,413.26
2016,9,29,15,0,196.0,255.0,2.9,26.0,366.0,397.34,305.64
2016,9,29,15,15,404.0,193.0,2.8,25.5,399.0,463.97,360.43
2016,9,29,15,30,612.0,131.0,2.7,25.0,432.0,502.59,391.57
2016,9,29,15,45,572.5,126.5,2.65,25.0,385.0,446.18,347.38
2016,9,29,16,0,533.0,122.0,2.6,25.0,338.0,390.39,303.21
2016,9,29,16,15,489.0,112.5,2.4,24.5,290.0,332.67,256.94
2016,9,29,16,30,445.0,103.0,2.2,24.0,242.0,278.76,212.63
2016,9,29,16,45,375.5,91.5,2.0,24.0,194.0,218.83,163.01
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,166.32,119.42
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,111.21,75.14
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,67.68,40.97
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,28.04,0.08
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
