Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,5.9,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,19.3,8.9
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,32.85,21.16
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,50.54,36.17
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,68.26,51.04
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,87.03,66.49
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,105.85,81.65
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,123.37,95.67
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,141.1,109.68
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,79.18,59.22
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,19.31,10.2
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,256.21,203.43
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,506.25,394.31
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,514.44,396.87
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,518.17,397.08
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,494.82,378.01
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,474.47,360.96
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,396.75,301.46
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,324.09,245.0
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,412.15,311.92
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,510.53,384.23
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,503.83,377.7
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,487.51,364.91
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,608.2,455.18
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,709.52,529.02
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,816.32,609.56
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,895.91,664.1
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,877.58,651.36
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,856.09,637.35
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,829.98,620.27
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,800.85,601.16
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,768.23,579.35
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,729.31,553.09
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,686.57,524.23
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,642.08,492.97
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,591.23,456.05
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,539.94,417.82
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,482.71,373.42
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,427.42,329.28
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,367.13,280.46
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,309.83,232.67
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,245.89,179.23
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,188.89,131.06
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,129.14,82.52
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,80.26,43.86
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,29.48,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,25.14,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,68.53,33.76
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,125.05,78.68
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,180.12,125.31
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,243.9,179.8
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,302.79,230.36
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,365.81,282.48
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,327.86,257.79
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,251.34,198.17
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,411.69,326.29
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,596.11,467.48
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,646.18,504.21
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,692.21,537.36
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,735.78,566.28
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,777.42,593.5
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,813.54,617.15
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,847.05,638.87
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,874.77,655.31
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,899.35,669.59
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,917.77,680.65
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,932.74,689.5
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,942.34,694.04
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,948.3,696.35
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,947.67,695.39
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,943.36,692.22
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,933.24,685.89
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,919.55,677.4
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,899.56,664.86
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,876.27,650.23
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,846.77,630.62
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,814.52,609.15
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,777.17,585.73
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,737.54,560.51
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,695.17,532.0
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,648.1,498.89
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,596.34,460.56
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,544.16,420.99
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,486.34,376.18
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,429.66,330.98
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,369.01,282.27
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,310.63,233.81
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,247.29,180.37
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,190.09,131.4
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,129.61,82.13
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,80.17,42.52
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,28.37,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,14.74,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,47.05,24.88
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,93.4,62.03
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,136.81,99.45
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,185.06,141.34
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,230.74,180.67
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,279.93,221.92
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,368.53,292.87
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,470.87,372.76
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,524.78,413.23
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,578.92,452.45
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,628.29,487.22
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,676.75,519.7
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,669.21,509.85
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,643.67,487.27
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,738.11,554.67
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,828.4,611.91
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,855.36,625.65
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,879.28,638.04
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,897.26,646.91
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,911.87,653.61
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,920.76,656.45
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,926.09,657.21
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,925.92,655.99
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,922.17,652.76
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,911.36,644.1
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,897.13,633.59
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,877.49,622.12
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,854.66,608.76
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,825.87,591.67
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,794.36,572.83
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,472.49,355.4
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,144.63,107.13
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,298.67,229.03
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,438.96,332.67
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,496.87,377.78
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,527.79,402.34
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,470.63,359.06
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,415.67,316.67
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,355.33,268.9
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,298.14,222.01
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,235.52,170.28
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,179.53,123.22
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,120.78,75.83
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,73.33,37.89
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,25.73,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.76,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,47.32,24.02
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,95.75,62.97
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,142.08,101.9
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,195.72,147.69
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,246.68,191.5
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,305.86,241.41
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,374.32,297.52
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,450.07,357.88
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,451.38,357.55
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,435.06,342.63
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,543.3,425.53
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,655.42,507.66
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,704.06,538.62
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,752.58,568.22
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,784.92,587.03
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,818.54,606.34
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,845.31,619.39
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,869.05,630.08
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,887.67,639.3
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,902.98,646.38
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,910.78,647.51
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,915.06,646.59
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,828.81,591.44
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,727.0,520.19
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,645.75,464.34
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,564.58,407.21
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,624.12,451.29
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,677.58,488.83
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,739.96,535.12
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,784.37,566.14
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,687.78,502.79
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,593.32,437.89
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,612.42,456.11
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,616.55,462.11
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,565.08,426.77
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,513.68,390.73
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,454.19,346.56
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,397.29,302.89
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,337.22,255.77
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,280.91,210.08
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,220.61,160.55
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,166.28,115.35
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,109.19,70.02
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,63.64,33.36
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,23.59,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,16.2,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,54.61,25.74
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,106.23,68.45
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,158.2,112.15
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,219.03,164.38
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,275.88,213.75
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,338.45,266.83
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,394.88,314.44
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,453.92,362.74
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,508.82,405.72
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,564.73,448.05
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,612.54,483.5
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,661.03,518.4
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,706.63,549.43
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,751.2,578.52
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,786.5,601.77
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,819.38,623.2
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,846.42,639.55
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,865.54,650.46
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,884.3,662.49
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,899.82,672.39
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,908.52,676.51
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,913.75,678.47
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,912.9,677.85
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,908.58,675.1
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,897.89,668.6
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,889.09,663.52
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,679.1,515.3
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,463.81,351.22
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,642.2,492.21
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,786.34,598.54
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,635.56,489.21
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,493.91,381.38
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,568.65,442.98
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,617.91,483.02
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,567.71,445.35
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,516.04,406.11
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,459.18,361.1
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,403.76,315.93
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,343.41,266.05
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,286.55,217.71
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,225.58,165.62
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,170.89,118.5
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,112.07,70.74
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,64.62,31.27
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,22.89,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,15.82,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,53.55,24.12
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,104.9,67.44
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,156.99,111.13
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,218.58,164.05
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,132.07,101.65
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,11.57,4.16
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,78.86,60.85
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,149.15,118.85
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,135.19,106.72
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,121.05,94.59
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,215.24,171.1
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,311.17,246.75
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,231.02,181.89
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,145.65,112.43
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,227.74,177.95
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,320.12,249.69
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,337.78,262.18
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,355.51,274.86
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,281.4,217.5
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,202.03,155.43
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,157.14,120.02
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,112.72,84.69
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,127.57,96.48
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,142.49,108.23
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,241.86,186.09
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,352.01,269.71
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,267.15,204.82
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,192.95,147.48
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,219.16,168.37
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,245.29,188.94
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,271.97,210.6
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,291.37,226.67
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,198.67,154.42
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,106.93,81.35
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,101.05,77.1
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,95.19,72.74
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,84.38,64.12
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,73.59,55.44
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,197.02,154.93
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,280.22,214.71
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,218.02,160.83
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,162.93,113.36
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,104.06,65.89
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,57.51,26.39
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,21.04,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,16.51,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,56.3,22.86
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,113.38,71.11
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,166.93,117.02
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,230.09,172.36
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,288.56,224.48
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,351.81,279.52
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,347.32,279.95
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,317.82,257.05
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,441.75,357.55
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,579.7,466.15
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,629.47,503.37
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,675.25,536.51
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,718.2,565.47
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,759.29,592.61
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,794.75,616.51
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,827.6,638.42
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,854.87,655.03
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,879.08,669.43
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,897.02,680.78
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,911.51,689.87
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,920.58,694.01
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,926.03,695.84
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,741.47,565.3
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,532.99,405.1
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,600.77,457.48
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,656.69,499.2
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,527.12,402.52
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,402.12,307.23
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,620.79,480.69
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,789.86,604.9
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,599.84,464.88
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,413.33,319.53
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,538.08,421.11
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,623.85,488.98
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,571.77,449.5
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,519.4,409.4
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,461.73,363.32
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,405.45,316.97
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,343.95,265.62
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,286.49,216.16
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,223.34,161.95
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,167.48,113.75
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,107.39,65.09
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,58.92,22.74
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,20.12,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,13.02,2.27
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,23.17,13.25
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,36.7,25.1
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,50.37,36.95
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,65.11,49.46
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,79.88,61.75
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,105.33,82.83
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,130.91,103.7
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,157.69,125.18
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,185.32,147.08
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,116.9,91.11
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,50.26,36.09
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,51.73,37.15
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,53.19,38.18
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,129.27,99.96
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,207.63,162.15
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,195.38,151.74
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,183.1,141.58
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,187.02,144.6
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,190.97,147.64
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,246.77,191.09
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,303.25,234.2
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,284.68,219.67
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,266.13,205.36
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,274.95,211.96
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,283.7,218.44
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,267.0,205.67
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,250.38,193.03
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,244.95,189.13
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,239.47,185.2
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,251.94,195.48
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,270.36,210.28
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,257.52,200.76
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,244.42,191.06
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,153.15,119.05
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,64.77,47.66
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,57.5,41.91
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,50.23,36.04
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,42.49,29.76
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,34.75,23.38
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,27.02,16.83
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,19.29,10.23
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,12.53,4.39
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.78,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.95,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,2.41,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,4.82,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,8.67,1.56
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,12.53,4.89
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,16.39,8.18
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,20.26,11.42
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,19.3,10.58
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,18.33,9.74
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,25.58,15.75
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,32.84,21.73
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,35.74,24.06
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,38.65,26.38
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,36.24,24.26
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,33.83,22.17
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,28.51,17.76
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,23.2,13.37
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,28.04,17.3
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,32.88,21.23
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,33.85,21.99
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,34.82,22.77
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,48.86,34.17
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,62.91,45.55
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,45.48,31.4
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,28.05,17.24
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,27.56,16.86
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,27.08,16.48
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,99.17,75.23
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,173.19,135.07
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,107.0,81.84
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,42.54,29.36
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,55.12,39.78
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,67.7,50.2
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,45.42,31.98
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,23.18,13.63
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,14.96,6.86
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.75,0.02
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,5.79,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,4.82,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,4.34,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.85,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.89,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.93,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.96,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,45.89,11.32
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,122.28,73.81
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,179.5,124.33
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,246.08,184.29
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,307.04,240.82
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,372.35,299.98
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,431.51,352.7
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,493.71,406.13
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,550.14,453.41
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,606.42,499.12
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,656.94,538.72
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,706.08,574.98
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,749.73,605.63
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,791.21,634.3
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,827.49,658.29
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,860.83,679.86
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,888.11,697.18
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,912.01,712.05
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,929.93,723.72
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,944.11,732.84
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,952.47,736.54
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,956.95,737.65
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,956.3,736.39
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,951.72,732.56
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,940.51,723.64
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,925.51,712.27
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,905.1,698.28
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,881.16,681.92
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,851.67,662.01
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,819.04,639.84
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,780.67,613.12
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,739.76,584.41
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,694.18,552.01
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,646.82,516.76
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,594.15,476.23
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,540.75,433.91
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,481.94,386.06
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,423.96,337.22
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,362.42,283.88
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,302.24,230.16
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,235.74,170.99
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,175.94,117.56
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,112.12,64.41
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,59.87,7.95
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,18.59,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
