Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,44.61,8.83
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,117.75,71.62
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,174.03,121.23
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,239.94,180.28
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,300.6,235.74
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,365.91,293.82
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,426.29,346.88
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,488.57,399.73
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,542.81,444.9
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,599.01,490.2
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,649.97,529.38
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,699.75,565.64
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,744.45,596.24
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,787.11,624.89
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,823.22,649.35
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,856.46,671.6
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,884.16,688.51
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,908.5,702.98
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,927.06,713.39
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,941.94,721.32
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,950.42,725.34
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,955.03,726.9
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,953.87,725.68
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,948.84,722.01
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,938.1,714.63
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,923.59,704.85
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,902.31,690.56
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,877.56,674.0
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,847.88,654.41
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,815.14,632.64
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,776.37,606.15
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,735.16,577.75
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,688.87,545.36
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,640.9,509.71
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,588.05,469.31
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,534.65,427.3
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,477.01,380.06
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,418.24,330.53
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,355.0,276.83
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,294.9,224.0
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,229.13,165.87
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,170.19,113.56
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,106.53,60.83
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,54.76,0.0
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,17.25,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,42.8,5.31
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,113.58,68.7
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,169.01,117.68
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,234.2,176.05
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,294.83,231.33
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,360.4,289.35
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,419.67,341.35
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,480.86,393.07
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,534.84,436.69
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,590.87,480.17
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,641.09,518.15
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,690.12,553.25
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,734.26,582.89
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,776.33,610.59
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,749.7,589.55
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,703.43,552.95
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,798.73,621.58
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,894.94,685.26
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,913.78,695.94
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,928.98,705.02
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,936.85,707.94
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,940.9,708.49
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,939.69,707.02
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,934.66,703.2
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,923.68,694.93
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,909.01,684.4
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,888.38,671.29
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,864.32,655.97
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,834.42,636.68
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,801.52,615.28
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,671.2,523.31
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,543.01,425.98
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,599.73,473.37
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,628.76,497.57
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,575.9,457.27
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,524.7,417.51
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,465.24,369.53
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,406.94,320.83
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,344.63,268.04
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,285.58,216.26
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,219.77,158.48
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,161.28,106.99
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,98.86,55.44
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,48.62,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,15.43,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,40.52,1.29
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,107.64,65.19
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,162.85,113.65
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,228.5,171.97
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,287.98,226.05
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,353.38,283.77
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,412.43,334.54
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,473.63,384.87
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,529.26,428.92
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,585.14,471.31
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,635.65,508.57
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,682.02,541.36
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,726.05,570.02
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,768.2,596.75
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,804.15,619.8
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,837.37,640.75
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,864.64,656.23
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,888.68,669.42
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,906.77,679.87
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,921.29,688.03
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,929.72,690.99
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,934.41,691.67
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,932.71,688.77
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,927.25,683.59
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,915.35,673.12
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,899.84,660.55
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,879.14,645.05
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,855.12,627.59
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,824.82,607.22
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,791.64,585.2
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,753.2,561.27
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,712.52,535.62
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,666.3,505.54
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,621.43,474.01
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,568.14,436.12
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,514.54,396.65
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,455.76,352.17
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,398.2,306.57
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,335.03,254.84
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,275.52,204.23
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,211.29,149.55
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,154.03,100.48
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,92.15,50.23
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,41.96,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,8.36,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,37.78,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,100.59,59.63
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,153.23,105.25
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,216.12,160.2
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,272.74,211.01
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,333.49,264.13
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,389.84,312.67
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,448.38,361.22
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,501.17,403.08
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,553.99,443.38
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,602.11,479.97
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,649.33,514.94
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,690.62,542.47
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,726.21,565.14
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,759.81,586.51
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,790.86,605.87
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,815.14,620.84
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,836.24,633.66
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,853.15,644.0
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,866.76,652.18
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,873.51,655.08
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,876.8,655.84
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,875.52,653.96
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,870.78,649.92
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,860.11,641.35
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,846.07,630.75
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,825.97,616.92
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,802.82,601.16
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,773.38,580.61
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,745.43,561.18
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,708.2,535.92
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,669.0,509.23
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,622.8,476.21
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,575.75,441.53
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,524.52,403.07
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,473.39,363.74
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,417.2,319.84
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,362.13,275.54
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,301.8,226.59
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,245.69,179.63
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,183.41,128.07
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,129.82,83.81
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,74.84,39.73
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,28.74,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,32.2,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,80.72,49.86
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,128.77,90.75
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,187.22,140.86
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,145.75,114.47
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,77.15,60.34
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,142.47,115.19
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,211.53,172.25
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,291.43,237.83
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,382.12,310.83
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,427.52,345.69
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,474.33,380.95
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,496.93,396.0
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,517.07,408.83
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,549.22,431.93
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,580.98,454.2
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,534.72,415.61
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,474.79,367.33
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,564.19,435.41
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,646.86,495.74
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,551.78,422.56
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,454.44,347.78
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,470.32,359.8
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,476.68,364.13
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,408.45,312.9
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,349.79,268.49
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,442.17,339.99
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,521.95,398.93
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,534.0,407.79
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,534.75,409.29
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,463.82,356.97
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,390.29,302.39
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,487.11,379.65
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,553.63,430.26
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,501.56,390.86
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,450.25,352.06
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,391.48,306.5
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,334.39,260.75
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,275.05,212.02
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,220.88,166.4
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,162.77,117.76
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,112.93,76.31
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,62.91,34.7
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,19.68,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,24.92,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,59.82,36.96
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,100.64,71.92
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,148.55,112.72
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,198.74,155.75
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,253.07,202.09
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,288.85,233.11
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,317.11,256.83
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,369.08,298.35
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,417.75,336.12
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,459.0,366.67
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,500.14,396.19
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,549.95,432.38
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,601.53,468.85
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,675.91,521.72
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,750.86,572.46
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,656.08,499.5
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,536.8,408.52
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,554.93,422.54
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,581.24,440.82
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,717.34,541.48
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,849.5,631.16
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,848.06,628.43
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,843.49,625.59
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,840.86,623.82
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,837.8,621.84
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,817.06,608.68
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,793.4,593.8
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,764.36,575.94
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,732.9,556.28
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,695.06,531.42
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,655.46,504.44
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,611.52,473.42
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,565.1,439.78
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,512.72,400.91
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,460.84,361.22
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,401.56,314.2
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,345.25,268.19
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,285.18,218.35
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,229.97,171.37
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,167.55,119.19
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,115.85,76.33
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,62.64,31.83
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,19.42,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,30.64,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,79.29,46.39
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,128.39,88.0
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,188.38,138.4
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,244.1,186.76
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,306.39,240.03
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,362.64,287.77
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,421.95,336.63
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,475.58,379.13
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,530.5,421.3
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,578.89,457.59
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,625.19,491.43
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,672.23,525.1
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,718.88,556.21
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,753.27,577.85
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,780.98,594.71
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,806.84,610.72
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,829.73,624.68
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,847.29,635.28
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,861.57,643.76
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,868.93,647.02
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,872.83,648.17
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,871.41,647.2
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,866.52,644.13
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,854.97,636.78
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,840.08,627.37
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,819.9,614.51
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,796.67,599.66
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,772.01,583.86
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,740.35,563.18
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,702.67,538.2
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,663.04,511.62
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,616.96,478.69
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,569.94,444.15
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,518.12,405.36
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,466.47,365.48
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,410.2,320.24
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,354.98,274.47
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,293.82,223.2
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,237.2,174.49
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,175.83,122.49
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,123.15,78.2
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,65.84,29.67
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,21.38,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,28.95,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,81.22,45.24
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,130.93,87.89
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,191.73,139.12
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,247.32,187.68
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,309.12,240.68
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,365.41,288.52
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,424.6,337.21
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,476.55,378.29
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,530.52,419.47
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,579.15,455.65
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,627.17,490.3
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,668.53,517.96
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,708.15,542.52
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,742.79,564.48
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,775.09,584.5
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,800.16,598.73
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,822.23,610.88
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,839.52,621.61
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,853.6,630.34
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,859.92,633.47
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,862.82,634.56
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,860.94,633.9
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,855.68,631.18
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,845.31,625.75
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,836.4,621.36
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,816.65,609.24
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,793.84,595.13
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,763.07,574.42
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,733.79,554.71
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,696.13,530.78
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,656.53,505.19
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,608.76,470.53
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,560.57,434.76
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,508.83,395.89
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,458.51,356.91
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,400.04,310.07
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,344.22,264.05
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,283.87,214.25
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,228.29,167.1
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,167.04,115.69
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,114.87,72.31
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,59.21,24.01
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,17.27,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,28.78,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,82.59,44.21
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,133.0,88.21
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,194.65,140.53
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,251.39,190.56
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,314.37,245.15
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,369.38,292.69
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,427.87,341.58
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,481.88,385.02
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,536.74,427.71
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,585.08,464.89
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,632.69,500.6
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,672.36,527.9
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,713.74,555.11
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,748.3,577.48
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,780.38,597.89
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,805.51,613.55
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,827.53,627.06
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,845.2,638.56
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,859.54,647.89
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,866.33,650.89
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,869.59,651.67
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,868.08,650.35
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,863.06,646.81
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,850.92,638.87
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,835.46,628.82
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,815.13,615.52
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,791.74,600.17
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,761.54,580.07
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,732.83,560.99
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,694.82,534.95
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,654.9,507.22
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,608.12,472.57
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,560.64,436.68
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,508.94,397.21
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,457.49,356.83
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,401.52,311.29
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,346.54,265.37
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,285.51,214.72
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,229.2,166.69
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,168.21,115.18
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,115.82,71.22
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,58.42,19.72
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,16.45,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,27.2,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,76.95,40.22
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,127.45,84.35
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,189.06,135.96
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,245.16,184.88
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,307.57,238.42
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,363.91,285.9
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,423.16,333.91
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,475.72,374.59
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,530.5,415.21
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,578.92,450.2
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,626.75,483.62
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,671.9,514.44
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,716.1,542.54
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,746.64,559.59
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,778.41,577.08
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,804.73,591.04
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,828.06,602.81
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,845.07,611.51
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,858.75,618.06
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,866.2,619.42
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,870.13,618.66
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,868.59,618.57
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,863.54,616.47
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,852.22,610.54
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,837.53,602.58
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,816.7,590.73
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,792.81,576.91
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,762.73,559.58
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,734.07,542.93
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,695.89,518.47
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,655.78,492.24
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,609.55,459.87
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,562.45,426.07
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,510.11,387.99
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,458.05,348.85
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,400.8,304.12
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,344.76,258.91
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,283.83,209.6
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,227.69,162.72
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,165.57,111.46
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,112.8,68.02
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,45.69,11.02
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
