Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,27.18,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,77.82,38.5
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,129.26,84.11
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,191.53,135.99
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,248.42,184.91
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,311.44,237.9
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,367.89,284.8
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,426.06,331.29
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,479.42,372.4
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,533.51,412.38
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,581.92,448.14
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,629.61,482.4
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,671.01,511.11
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,710.5,536.73
2016,10,20,10,15,848.0,92.5,1.6,26.0,597.0,744.52,559.59
2016,10,20,10,30,858.0,94.0,1.7,26.0,625.0,776.09,580.77
2016,10,20,10,45,855.0,99.5,1.8,26.5,644.0,799.17,595.03
2016,10,20,11,0,852.0,105.0,1.9,27.0,663.0,818.92,607.13
2016,10,20,11,15,856.0,106.0,1.95,27.0,676.0,836.09,618.35
2016,10,20,11,30,860.0,107.0,2.0,27.0,689.0,850.04,627.53
2016,10,20,11,45,848.5,113.0,2.05,27.0,691.0,853.12,629.64
2016,10,20,12,0,837.0,119.0,2.1,27.0,693.0,852.68,629.64
2016,10,20,12,15,717.0,165.5,2.1,27.0,656.0,804.44,597.33
2016,10,20,12,30,597.0,212.0,2.1,27.0,619.0,746.29,556.66
2016,10,20,12,45,594.5,208.5,2.15,27.0,608.0,735.0,549.96
2016,10,20,13,0,592.0,205.0,2.2,27.0,597.0,721.37,541.22
2016,10,20,13,15,543.0,215.0,2.15,27.0,567.0,682.67,513.41
2016,10,20,13,30,494.0,225.0,2.1,27.0,537.0,643.5,485.24
2016,10,20,13,45,516.5,207.0,2.1,27.0,521.0,628.89,476.28
2016,10,20,14,0,539.0,189.0,2.1,27.0,505.0,611.22,464.82
2016,10,20,14,15,555.5,172.0,2.05,26.5,481.5,587.19,449.17
2016,10,20,14,30,572.0,155.0,2.0,26.0,458.0,560.22,431.05
2016,10,20,14,45,597.0,141.0,2.0,26.0,437.0,541.83,417.97
2016,10,20,15,0,622.0,127.0,2.0,26.0,416.0,516.85,399.52
2016,10,20,15,15,591.0,120.5,1.9,25.5,373.5,465.04,360.51
2016,10,20,15,30,560.0,114.0,1.8,25.0,331.0,414.34,321.46
2016,10,20,15,45,509.0,107.0,1.75,25.0,284.5,353.94,273.54
2016,10,20,16,0,458.0,100.0,1.7,25.0,238.0,299.52,229.24
2016,10,20,16,15,401.0,87.5,1.55,24.0,192.5,241.46,182.06
2016,10,20,16,30,344.0,75.0,1.4,23.0,147.0,188.86,138.43
2016,10,20,16,45,265.5,58.0,1.3,22.5,104.5,132.08,91.88
2016,10,20,17,0,187.0,41.0,1.2,22.0,62.0,83.99,52.71
2016,10,20,17,15,93.5,20.5,1.25,21.5,31.0,35.7,5.07
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,88.5,14.5,2.5,15.5,21.5,22.76,0.0
2016,10,21,7,0,177.0,29.0,2.7,16.0,43.0,61.76,30.31
2016,10,21,7,15,274.5,43.5,2.75,16.5,83.0,109.11,72.82
2016,10,21,7,30,372.0,58.0,2.8,17.0,123.0,166.16,120.43
2016,10,21,7,45,186.0,54.5,2.9,17.5,87.0,123.19,93.37
2016,10,21,8,0,0.0,51.0,3.0,18.0,51.0,49.27,35.85
2016,10,21,8,15,0.0,62.5,3.0,18.5,62.5,60.41,45.16
2016,10,21,8,30,0.0,74.0,3.0,19.0,74.0,71.69,54.38
2016,10,21,8,45,0.0,66.5,3.0,19.5,66.5,64.28,48.0
2016,10,21,9,0,0.0,59.0,3.0,20.0,59.0,57.02,41.77
2016,10,21,9,15,0.0,96.5,3.1,20.0,96.5,93.74,71.81
2016,10,21,9,30,0.0,134.0,3.2,20.0,134.0,131.42,102.17
2016,10,21,9,45,3.5,158.5,3.3,20.0,160.5,158.59,123.83
2016,10,21,10,0,7.0,183.0,3.4,20.0,187.0,186.15,145.63
2016,10,21,10,15,32.0,225.0,3.55,19.5,245.0,255.28,201.08
2016,10,21,10,30,57.0,267.0,3.7,19.0,303.0,320.93,253.06
2016,10,21,10,45,33.0,237.5,3.9,19.0,259.0,270.59,212.79
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,213.39,166.93
2016,10,21,11,15,4.5,119.0,4.15,19.0,122.5,119.49,91.91
2016,10,21,11,30,0.0,30.0,4.2,19.0,30.0,29.0,18.2
2016,10,21,11,45,0.5,97.0,4.3,19.0,97.5,94.38,71.55
2016,10,21,12,0,1.0,164.0,4.4,19.0,165.0,161.78,125.68
2016,10,21,12,15,0.5,97.5,4.35,19.0,98.0,94.88,71.84
2016,10,21,12,30,0.0,31.0,4.3,19.0,31.0,29.97,19.0
2016,10,21,12,45,120.5,169.5,4.25,19.0,249.0,278.91,223.53
2016,10,21,13,0,241.0,308.0,4.2,19.0,467.0,527.5,416.08
2016,10,21,13,15,200.0,302.0,4.15,19.0,431.0,484.07,381.3
2016,10,21,13,30,159.0,296.0,4.1,19.0,395.0,441.42,348.14
2016,10,21,13,45,489.5,201.0,4.05,19.5,489.5,600.3,476.92
2016,10,21,14,0,820.0,106.0,4.0,20.0,584.0,726.02,573.98
2016,10,21,14,15,807.0,103.5,4.1,20.0,551.5,688.54,546.91
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,649.19,517.8
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,606.65,485.6
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,562.47,451.41
2016,10,21,15,15,749.0,85.0,4.5,19.5,401.0,511.42,411.52
2016,10,21,15,30,723.0,81.0,4.6,19.0,357.0,459.21,369.4
2016,10,21,15,45,695.0,73.5,4.7,18.5,310.5,402.93,322.6
2016,10,21,16,0,667.0,66.0,4.8,18.0,264.0,347.87,275.16
2016,10,21,16,15,610.0,59.5,4.85,17.0,215.0,285.31,220.94
2016,10,21,16,30,553.0,53.0,4.9,16.0,166.0,227.72,169.73
2016,10,21,16,45,472.5,43.0,4.95,15.5,120.5,166.22,115.68
2016,10,21,17,0,392.0,33.0,5.0,15.0,75.0,113.33,69.07
2016,10,21,17,15,196.0,16.5,4.95,14.5,37.5,44.62,1.16
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.5,13.0,3.1,7.5,25.0,28.18,0.0
2016,10,22,7,0,325.0,26.0,3.3,8.0,50.0,80.59,37.13
2016,10,22,7,15,439.0,36.0,3.55,8.0,96.0,135.61,90.6
2016,10,22,7,30,553.0,46.0,3.8,8.0,142.0,201.57,148.56
2016,10,22,7,45,625.0,52.5,4.05,8.5,193.5,262.46,204.44
2016,10,22,8,0,697.0,59.0,4.3,9.0,245.0,328.99,264.91
2016,10,22,8,15,739.0,63.5,4.35,9.5,295.0,388.11,318.41
2016,10,22,8,30,781.0,68.0,4.4,10.0,345.0,449.82,372.51
2016,10,22,8,45,817.0,69.5,4.5,10.5,393.0,507.35,421.8
2016,10,22,9,0,853.0,71.0,4.6,11.0,441.0,566.01,470.59
2016,10,22,9,15,873.0,73.5,4.6,11.0,483.5,616.84,512.4
2016,10,22,9,30,893.0,76.0,4.6,11.0,526.0,663.59,550.12
2016,10,22,9,45,914.5,75.0,4.6,11.5,563.5,709.03,583.98
2016,10,22,10,0,936.0,74.0,4.6,12.0,601.0,752.98,615.03
2016,10,22,10,15,945.5,75.5,4.55,12.5,630.0,789.02,639.42
2016,10,22,10,30,955.0,77.0,4.5,13.0,659.0,822.3,661.48
2016,10,22,10,45,964.0,76.0,4.45,13.5,681.5,849.38,678.75
2016,10,22,11,0,973.0,75.0,4.4,14.0,704.0,873.26,693.61
2016,10,22,11,15,976.5,75.5,4.35,14.0,717.5,890.95,705.29
2016,10,22,11,30,980.0,76.0,4.3,14.0,731.0,904.99,714.44
2016,10,22,11,45,983.0,75.5,4.3,14.5,736.5,913.74,718.96
2016,10,22,12,0,986.0,75.0,4.3,15.0,742.0,918.68,720.93
2016,10,22,12,15,985.0,75.0,4.3,15.0,739.0,916.96,719.7
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,911.39,715.93
2016,10,22,12,45,982.0,74.0,4.3,15.0,724.5,900.04,708.2
2016,10,22,13,0,980.0,73.0,4.3,15.0,713.0,884.95,697.95
2016,10,22,13,15,974.5,72.0,4.3,15.0,693.5,863.38,683.14
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,838.38,665.92
2016,10,22,13,45,959.5,70.5,4.35,15.0,646.5,807.64,644.83
2016,10,22,14,0,950.0,70.0,4.4,15.0,619.0,773.97,621.47
2016,10,22,14,15,937.5,68.5,4.35,15.0,584.5,734.37,592.94
2016,10,22,14,30,925.0,67.0,4.3,15.0,550.0,692.5,562.49
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.0,645.03,525.93
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,596.4,487.08
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.0,541.95,443.2
2016,10,22,15,30,837.0,60.0,4.1,14.0,376.0,489.46,399.47
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.0,427.44,346.13
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,367.67,293.2
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,303.02,235.93
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,242.96,181.37
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,176.43,122.26
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,119.42,71.27
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,46.05,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,26.83,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,77.89,33.02
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,132.65,88.19
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,197.86,145.54
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,255.19,198.18
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,319.66,256.17
2016,10,23,8,15,732.0,58.5,2.25,9.0,285.0,378.17,308.08
2016,10,23,8,30,774.0,63.0,2.3,10.0,334.0,439.32,360.3
2016,10,23,8,45,803.5,65.5,2.35,11.0,380.5,494.02,405.59
2016,10,23,9,0,833.0,68.0,2.4,12.0,427.0,549.35,449.7
2016,10,23,9,15,853.0,70.5,2.55,13.0,468.0,599.21,488.41
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,645.07,523.01
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,689.88,555.07
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,733.23,584.33
2016,10,23,10,15,925.0,73.0,3.0,16.5,611.5,768.38,607.53
2016,10,23,10,30,935.0,74.0,3.0,17.0,640.0,800.86,628.6
2016,10,23,10,45,941.5,75.0,3.05,17.5,661.5,827.71,645.79
2016,10,23,11,0,948.0,76.0,3.1,18.0,683.0,851.35,660.7
2016,10,23,11,15,951.5,76.5,3.15,18.0,696.5,868.61,672.42
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,882.33,681.81
2016,10,23,11,45,956.0,77.0,3.25,18.5,715.0,889.75,685.65
2016,10,23,12,0,957.0,77.0,3.3,19.0,720.0,893.45,687.07
2016,10,23,12,15,955.0,77.0,3.3,19.0,716.5,890.89,685.29
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,884.61,681.12
2016,10,23,12,45,948.0,77.0,3.3,19.5,701.0,872.18,671.53
2016,10,23,13,0,943.0,77.0,3.3,20.0,689.0,856.2,659.64
2016,10,23,13,15,936.5,76.5,3.25,20.0,669.5,835.02,645.2
2016,10,23,13,30,930.0,76.0,3.2,20.0,650.0,810.59,628.56
2016,10,23,13,45,919.0,75.5,3.2,20.0,622.5,779.67,607.58
2016,10,23,14,0,908.0,75.0,3.2,20.0,595.0,746.06,584.6
2016,10,23,14,15,894.5,73.0,3.1,20.0,561.0,706.54,556.73
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,664.96,527.12
2016,10,23,14,45,862.0,69.0,2.95,20.0,487.0,618.14,491.5
2016,10,23,15,0,843.0,67.0,2.9,20.0,447.0,572.91,456.17
2016,10,23,15,15,817.5,64.0,2.65,19.5,402.0,519.26,413.78
2016,10,23,15,30,792.0,61.0,2.4,19.0,357.0,465.71,370.26
2016,10,23,15,45,756.0,57.5,2.2,18.5,309.0,407.35,321.79
2016,10,23,16,0,720.0,54.0,2.0,18.0,261.0,350.82,273.27
2016,10,23,16,15,664.5,48.5,1.85,17.0,212.0,287.62,218.88
2016,10,23,16,30,609.0,43.0,1.7,16.0,163.0,229.11,167.13
2016,10,23,16,45,518.0,35.0,1.6,15.0,116.0,164.81,111.64
2016,10,23,17,0,427.0,27.0,1.5,14.0,69.0,110.12,63.48
2016,10,23,17,15,213.5,13.5,1.55,13.5,34.5,42.05,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,23.35,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,66.63,24.92
2016,10,24,7,15,377.0,34.0,2.25,9.5,84.0,119.37,78.29
2016,10,24,7,30,491.0,45.0,2.4,10.0,127.0,182.33,132.5
2016,10,24,7,45,441.0,65.0,2.55,11.0,157.0,215.19,166.37
2016,10,24,8,0,391.0,85.0,2.7,12.0,187.0,241.13,192.57
2016,10,24,8,15,429.5,95.0,2.6,13.0,227.0,288.48,233.59
2016,10,24,8,30,468.0,105.0,2.5,14.0,267.0,338.86,275.82
2016,10,24,8,45,627.0,90.5,2.45,15.0,339.0,430.09,349.71
2016,10,24,9,0,786.0,76.0,2.4,16.0,411.0,529.9,428.2
2016,10,24,9,15,608.0,127.5,2.45,16.5,401.5,513.87,413.93
2016,10,24,9,30,430.0,179.0,2.5,17.0,392.0,477.3,383.2
2016,10,24,9,45,515.0,167.0,2.65,18.0,440.0,537.68,429.93
2016,10,24,10,0,600.0,155.0,2.8,19.0,488.0,605.17,480.4
2016,10,24,10,15,745.0,121.5,2.8,19.5,556.0,693.62,546.58
2016,10,24,10,30,890.0,88.0,2.8,20.0,624.0,779.65,606.03
2016,10,24,10,45,898.5,89.0,2.8,21.0,646.0,807.01,621.54
2016,10,24,11,0,907.0,90.0,2.8,22.0,668.0,831.4,635.27
2016,10,24,11,15,911.5,91.0,2.85,22.0,681.5,849.39,647.33
2016,10,24,11,30,916.0,92.0,2.9,22.0,695.0,864.01,657.22
2016,10,24,11,45,916.5,92.5,2.95,22.5,700.0,871.27,660.9
2016,10,24,12,0,917.0,93.0,3.0,23.0,705.0,874.97,662.32
2016,10,24,12,15,916.0,93.0,3.0,23.0,702.0,873.26,661.16
2016,10,24,12,30,915.0,93.0,3.0,23.0,699.0,867.98,657.73
2016,10,24,12,45,920.0,88.5,3.05,23.5,689.5,859.05,651.01
2016,10,24,13,0,925.0,84.0,3.1,24.0,680.0,846.45,641.93
2016,10,24,13,15,919.0,83.5,3.1,24.0,660.5,825.98,628.47
2016,10,24,13,30,913.0,83.0,3.1,24.0,641.0,802.3,612.87
2016,10,24,13,45,899.0,83.0,3.1,24.0,613.5,770.14,591.31
2016,10,24,14,0,885.0,83.0,3.1,24.0,586.0,735.5,567.93
2016,10,24,14,15,872.0,81.0,3.0,24.0,552.5,697.1,541.23
2016,10,24,14,30,859.0,79.0,2.9,24.0,519.0,659.96,514.58
2016,10,24,14,45,841.5,76.0,2.85,24.0,479.5,613.55,479.85
2016,10,24,15,0,824.0,73.0,2.8,24.0,440.0,565.96,443.44
2016,10,24,15,15,798.0,69.5,2.6,23.0,395.5,512.37,402.68
2016,10,24,15,30,772.0,66.0,2.4,22.0,351.0,458.96,360.66
2016,10,24,15,45,740.5,60.5,2.25,21.5,304.0,401.47,313.49
2016,10,24,16,0,709.0,55.0,2.1,21.0,257.0,345.42,265.91
2016,10,24,16,15,652.0,49.5,2.0,20.0,207.5,282.46,212.32
2016,10,24,16,30,595.0,44.0,1.9,19.0,158.0,224.35,161.5
2016,10,24,16,45,505.5,35.5,1.8,18.0,112.0,160.92,107.3
2016,10,24,17,0,416.0,27.0,1.7,17.0,66.0,106.95,59.64
2016,10,24,17,15,208.0,13.5,1.75,16.0,33.0,40.62,0.0
2016,10,24,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,25.14,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,72.82,23.47
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,128.7,83.91
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,193.88,140.83
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,253.57,195.2
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,319.54,254.27
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.0,378.37,306.91
2016,10,25,8,30,783.0,63.0,2.2,10.0,331.0,439.85,360.05
2016,10,25,8,45,812.0,66.0,2.3,11.0,377.5,495.02,405.92
2016,10,25,9,0,841.0,69.0,2.4,12.0,424.0,550.73,450.56
2016,10,25,9,15,860.0,71.5,2.3,12.5,465.0,600.1,488.82
2016,10,25,9,30,879.0,74.0,2.2,13.0,506.0,645.36,522.72
2016,10,25,9,45,894.0,75.5,2.15,13.5,541.5,688.37,553.64
2016,10,25,10,0,909.0,77.0,2.1,14.0,577.0,729.52,581.06
2016,10,25,10,15,917.5,78.5,1.95,14.5,605.0,763.79,602.22
2016,10,25,10,30,926.0,80.0,1.8,15.0,633.0,795.34,620.97
2016,10,25,10,45,925.0,84.0,1.65,15.5,652.5,819.38,634.03
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,839.98,644.46
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,855.98,652.74
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,868.5,658.55
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,875.4,659.24
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,878.69,657.51
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.5,875.56,652.76
2016,10,25,12,30,925.0,89.0,0.6,17.0,698.0,868.83,645.73
2016,10,25,12,45,925.5,86.5,0.45,17.5,687.0,858.33,635.17
2016,10,25,13,0,926.0,84.0,0.3,18.0,676.0,844.26,622.56
2016,10,25,13,15,919.0,83.0,0.25,18.0,656.0,822.43,608.2
2016,10,25,13,30,912.0,82.0,0.2,18.0,636.0,797.45,591.99
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.0,766.29,572.52
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,732.57,551.27
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,693.44,527.56
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,655.64,503.58
2016,10,25,14,45,836.0,76.0,0.5,18.0,473.5,607.51,470.39
2016,10,25,15,0,812.0,75.0,0.6,18.0,433.0,558.7,435.48
2016,10,25,15,15,784.5,71.5,0.65,17.5,388.5,504.92,395.8
2016,10,25,15,30,757.0,68.0,0.7,17.0,344.0,451.49,354.7
2016,10,25,15,45,716.0,63.5,0.75,17.0,296.0,391.72,306.41
2016,10,25,16,0,675.0,59.0,0.8,17.0,248.0,334.33,258.26
2016,10,25,16,15,614.5,53.0,0.8,16.0,199.5,272.75,206.23
2016,10,25,16,30,554.0,47.0,0.8,15.0,151.0,215.38,156.38
2016,10,25,16,45,452.5,38.0,0.85,14.5,105.5,151.24,101.96
2016,10,25,17,0,351.0,29.0,0.9,14.0,60.0,98.06,54.75
2016,10,25,17,15,175.5,14.5,0.95,13.0,30.0,34.83,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,124.5,11.0,1.4,4.5,18.5,21.84,0.0
2016,10,26,7,0,249.0,22.0,1.5,5.0,37.0,62.01,15.67
2016,10,26,7,15,365.0,33.0,1.55,5.5,79.0,114.59,75.03
2016,10,26,7,30,481.0,44.0,1.6,6.0,121.0,176.81,129.25
2016,10,26,7,45,549.5,52.0,1.65,7.0,168.5,233.47,180.56
2016,10,26,8,0,618.0,60.0,1.7,8.0,216.0,296.65,236.85
2016,10,26,8,15,663.0,65.5,1.45,8.5,263.5,353.39,286.83
2016,10,26,8,30,708.0,71.0,1.2,9.0,311.0,413.24,337.21
2016,10,26,8,45,736.5,75.5,1.0,10.0,355.5,464.95,378.44
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,518.67,418.88
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,566.92,454.3
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,614.58,487.83
2016,10,26,9,45,827.5,87.0,0.65,14.0,515.0,657.78,516.85
2016,10,26,10,0,847.0,88.0,0.6,15.0,550.0,699.59,542.91
2016,10,26,10,15,857.5,89.5,0.7,15.5,578.0,733.72,565.62
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,765.41,586.6
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.0,785.93,600.55
2016,10,26,11,0,877.0,95.0,1.1,17.0,646.0,807.64,615.44
2016,10,26,11,15,880.5,96.0,1.2,17.0,659.0,824.29,627.34
2016,10,26,11,30,884.0,97.0,1.3,17.0,672.0,837.66,637.16
2016,10,26,11,45,882.0,98.5,1.45,17.5,676.0,843.69,641.55
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,846.27,643.68
2016,10,26,12,15,878.0,100.0,1.7,18.0,676.5,843.74,643.06
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,837.79,640.23
2016,10,26,12,45,875.0,98.0,1.9,18.5,662.0,827.07,633.01
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,813.0,623.56
2016,10,26,13,15,867.0,95.0,2.0,19.0,631.5,796.6,612.88
2016,10,26,13,30,860.0,94.0,2.0,19.0,612.0,772.49,596.86
2016,10,26,13,45,847.5,93.0,2.05,19.0,585.5,741.45,576.35
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,708.02,553.99
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,669.39,528.32
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,628.98,499.4
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,581.69,463.78
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,533.94,426.86
2016,10,26,15,15,727.5,80.0,2.1,17.5,370.5,482.95,386.65
2016,10,26,15,30,699.0,76.0,2.0,17.0,327.0,431.11,344.59
2016,10,26,15,45,650.5,71.5,1.9,17.0,280.0,370.92,294.18
2016,10,26,16,0,602.0,67.0,1.8,17.0,233.0,314.0,245.22
2016,10,26,16,15,539.0,59.5,1.6,16.0,186.0,252.73,192.7
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,197.15,144.1
2016,10,26,16,45,369.0,41.0,1.25,14.0,95.5,134.2,91.16
2016,10,26,17,0,262.0,30.0,1.1,13.0,52.0,82.56,45.45
2016,10,26,17,15,131.0,15.0,1.15,12.5,26.0,29.79,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.85,8.5,9.5,9.34,0.0
2016,10,27,7,0,0.0,19.0,0.9,9.0,19.0,18.5,0.25
2016,10,27,7,15,34.5,38.5,1.1,9.5,44.0,46.82,31.32
2016,10,27,7,30,69.0,58.0,1.3,10.0,69.0,80.13,59.99
2016,10,27,7,45,87.0,79.0,1.55,10.5,97.5,111.62,87.58
2016,10,27,8,0,105.0,100.0,1.8,11.0,126.0,144.91,116.55
2016,10,27,8,15,123.5,118.5,1.85,11.5,155.5,177.32,144.36
2016,10,27,8,30,142.0,137.0,1.9,12.0,185.0,211.44,173.1
2016,10,27,8,45,219.0,150.0,2.0,12.5,235.5,275.69,226.32
2016,10,27,9,0,296.0,163.0,2.1,13.0,286.0,341.86,280.3
2016,10,27,9,15,320.0,177.0,2.3,13.5,321.5,383.67,313.68
2016,10,27,9,30,344.0,191.0,2.5,14.0,357.0,426.55,347.45
2016,10,27,9,45,289.5,215.5,2.75,15.0,362.5,429.62,347.65
2016,10,27,10,0,235.0,240.0,3.0,16.0,368.0,420.89,338.56
2016,10,27,10,15,279.0,246.0,3.25,16.5,405.5,473.65,379.68
2016,10,27,10,30,323.0,252.0,3.5,17.0,443.0,520.6,415.71
2016,10,27,10,45,367.5,251.0,3.8,17.5,475.5,561.11,446.8
2016,10,27,11,0,412.0,250.0,4.1,18.0,508.0,602.04,477.99
2016,10,27,11,15,287.0,278.5,4.2,18.5,459.5,538.97,426.13
2016,10,27,11,30,162.0,307.0,4.3,19.0,411.0,462.96,364.4
2016,10,27,11,45,281.0,288.5,4.4,20.0,471.5,550.3,432.75
2016,10,27,12,0,400.0,270.0,4.5,21.0,532.0,628.93,492.54
2016,10,27,12,15,355.0,280.0,4.45,21.0,511.5,602.48,471.2
2016,10,27,12,30,310.0,290.0,4.4,21.0,491.0,574.88,449.47
2016,10,27,12,45,185.0,283.5,4.4,21.0,403.0,454.6,356.46
2016,10,27,13,0,60.0,277.0,4.4,21.0,315.0,336.78,263.19
2016,10,27,13,15,59.5,268.5,4.35,21.0,305.5,326.3,255.61
2016,10,27,13,30,59.0,260.0,4.3,21.0,296.0,315.7,247.66
2016,10,27,13,45,41.5,236.0,4.25,21.0,261.0,275.28,216.02
2016,10,27,14,0,24.0,212.0,4.2,21.0,226.0,229.05,179.62
2016,10,27,14,15,12.0,141.0,4.1,21.0,148.0,146.71,114.17
2016,10,27,14,30,0.0,70.0,4.0,21.0,70.0,67.68,50.08
2016,10,27,14,45,0.0,87.5,3.9,21.0,87.5,84.79,64.26
2016,10,27,15,0,0.0,105.0,3.8,21.0,105.0,102.59,78.97
2016,10,27,15,15,0.0,93.5,3.55,20.5,93.5,91.18,69.95
2016,10,27,15,30,0.0,82.0,3.3,20.0,82.0,79.81,60.86
2016,10,27,15,45,0.0,69.5,3.05,20.0,69.5,67.45,50.7
2016,10,27,16,0,0.0,57.0,2.8,20.0,57.0,55.12,40.44
2016,10,27,16,15,0.0,45.0,2.55,19.5,45.0,43.47,30.67
2016,10,27,16,30,0.0,33.0,2.3,19.0,33.0,31.86,20.8
2016,10,27,16,45,0.0,22.0,2.1,18.5,22.0,21.23,11.63
2016,10,27,17,0,0.0,11.0,1.9,18.0,11.0,10.61,1.83
2016,10,27,17,15,0.0,5.5,1.85,17.5,5.5,5.41,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,10.5,0.9,10.5,16.0,18.6,0.0
2016,10,28,7,0,194.0,21.0,0.9,11.0,32.0,51.75,1.67
2016,10,28,7,15,314.5,33.0,1.1,11.5,72.0,103.32,65.12
2016,10,28,7,30,435.0,45.0,1.3,12.0,112.0,164.3,116.89
2016,10,28,7,45,516.5,52.0,1.55,13.0,159.0,221.06,166.59
2016,10,28,8,0,598.0,59.0,1.8,14.0,206.0,285.66,222.72
2016,10,28,8,15,645.0,64.5,1.85,14.5,253.0,341.88,271.93
2016,10,28,8,30,692.0,70.0,1.9,15.0,300.0,401.42,322.44
2016,10,28,8,45,729.5,72.5,1.95,16.0,345.0,454.47,365.78
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,510.34,409.74
2016,10,28,9,15,789.0,78.0,1.95,17.5,430.0,558.71,446.87
2016,10,28,9,30,811.0,81.0,1.9,18.0,470.0,606.52,482.37
2016,10,28,9,45,829.5,82.0,1.85,18.5,504.5,648.9,512.82
2016,10,28,10,0,848.0,83.0,1.8,19.0,539.0,689.84,540.49
2016,10,28,10,15,858.5,84.5,1.75,19.0,567.0,723.81,563.08
2016,10,28,10,30,869.0,86.0,1.7,19.0,595.0,751.2,580.83
2016,10,28,10,45,876.5,87.0,1.7,19.5,615.5,777.05,596.76
2016,10,28,11,0,884.0,88.0,1.7,20.0,636.0,799.98,610.59
2016,10,28,11,15,888.0,89.0,1.65,20.5,649.0,817.04,619.88
2016,10,28,11,30,892.0,90.0,1.6,21.0,662.0,830.82,626.98
2016,10,28,11,45,893.0,90.5,1.55,21.5,666.5,838.22,629.83
2016,10,28,12,0,894.0,91.0,1.5,22.0,671.0,842.16,630.51
2016,10,28,12,15,892.5,90.5,1.4,22.0,668.0,839.45,627.5
2016,10,28,12,30,891.0,90.0,1.3,22.0,665.0,833.28,622.35
2016,10,28,12,45,886.0,90.0,1.25,22.5,653.5,821.42,612.99
2016,10,28,13,0,881.0,90.0,1.2,23.0,642.0,806.27,601.64
2016,10,28,13,15,874.5,89.0,1.1,23.0,623.0,785.65,587.29
2016,10,28,13,30,868.0,88.0,1.0,23.0,604.0,762.04,571.04
2016,10,28,13,45,857.0,86.5,0.9,23.0,577.5,735.76,553.05
2016,10,28,14,0,846.0,85.0,0.8,23.0,551.0,702.72,530.45
2016,10,28,14,15,831.5,83.0,0.75,23.0,518.0,664.48,504.85
2016,10,28,14,30,817.0,81.0,0.7,23.0,485.0,624.43,476.24
2016,10,28,14,45,796.0,78.5,0.65,23.0,446.5,578.33,442.67
2016,10,28,15,0,775.0,76.0,0.6,23.0,408.0,531.45,407.76
2016,10,28,15,15,746.5,72.5,0.55,22.5,364.5,479.07,368.58
2016,10,28,15,30,718.0,69.0,0.5,22.0,321.0,427.21,328.47
2016,10,28,15,45,677.5,64.0,0.5,22.0,275.0,370.65,283.18
2016,10,28,16,0,637.0,59.0,0.5,22.0,229.0,315.37,237.42
2016,10,28,16,15,573.5,52.5,0.55,21.0,182.0,253.74,186.74
2016,10,28,16,30,510.0,46.0,0.6,20.0,135.0,197.81,139.4
2016,10,28,16,45,407.0,36.0,0.7,19.5,92.5,135.67,88.01
2016,10,28,17,0,304.0,26.0,0.8,19.0,50.0,83.24,39.62
2016,10,28,17,15,152.0,13.0,0.85,18.0,25.0,29.53,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,10.0,1.0,9.5,13.5,15.74,0.0
2016,10,29,7,0,141.0,20.0,1.0,10.0,27.0,42.55,0.0
2016,10,29,7,15,251.5,34.5,1.2,10.5,65.0,91.76,58.0
2016,10,29,7,30,362.0,49.0,1.4,11.0,103.0,149.19,107.02
2016,10,29,7,45,441.0,58.5,1.6,12.0,148.5,203.82,154.65
2016,10,29,8,0,520.0,68.0,1.8,13.0,194.0,266.13,208.67
2016,10,29,8,15,569.5,75.0,1.9,13.5,239.5,321.05,256.74
2016,10,29,8,30,619.0,82.0,2.0,14.0,285.0,379.67,306.64
2016,10,29,8,45,662.5,85.0,2.15,15.0,330.0,434.2,351.55
2016,10,29,9,0,706.0,88.0,2.3,16.0,375.0,490.91,396.82
2016,10,29,9,15,730.0,91.5,2.45,16.5,414.5,538.51,434.5
2016,10,29,9,30,754.0,95.0,2.6,17.0,454.0,585.88,471.1
2016,10,29,9,45,796.0,89.5,2.8,18.0,492.5,632.82,506.26
2016,10,29,10,0,838.0,84.0,3.0,19.0,531.0,681.61,541.31
2016,10,29,10,15,849.0,85.5,3.05,19.5,558.5,715.59,564.09
2016,10,29,10,30,860.0,87.0,3.1,20.0,586.0,747.2,585.05
2016,10,29,10,45,866.5,88.5,3.2,21.0,606.5,768.41,597.51
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,790.88,610.89
2016,10,29,11,15,877.5,90.5,3.3,22.0,640.0,807.58,622.01
2016,10,29,11,30,882.0,91.0,3.3,22.0,653.0,821.06,630.99
2016,10,29,11,45,882.5,92.0,3.3,22.5,657.5,828.52,634.65
2016,10,29,12,0,883.0,93.0,3.3,23.0,662.0,832.57,636.09
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.0,830.27,632.99
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,824.56,627.71
2016,10,29,12,45,880.5,90.0,3.15,24.5,645.5,814.18,619.36
2016,10,29,13,0,880.0,88.0,3.1,25.0,635.0,800.44,608.87
2016,10,29,13,15,873.5,87.0,3.05,25.0,616.5,779.87,594.92
2016,10,29,13,30,867.0,86.0,3.0,25.0,598.0,756.31,578.98
2016,10,29,13,45,857.5,84.5,3.0,25.0,572.0,727.14,559.33
2016,10,29,14,0,848.0,83.0,3.0,25.0,546.0,699.26,540.56
2016,10,29,14,15,834.0,81.0,2.9,25.0,513.5,661.38,513.99
2016,10,29,14,30,820.0,79.0,2.8,25.0,481.0,621.65,484.34
2016,10,29,14,45,800.5,76.0,2.75,25.0,442.5,575.9,449.83
2016,10,29,15,0,781.0,73.0,2.7,25.0,404.0,529.25,413.84
2016,10,29,15,15,753.0,69.5,2.5,24.5,361.0,477.03,373.04
2016,10,29,15,30,725.0,66.0,2.3,24.0,318.0,425.27,331.4
2016,10,29,15,45,684.0,61.0,2.1,23.5,272.0,367.14,283.67
2016,10,29,16,0,643.0,56.0,1.9,23.0,226.0,312.65,237.43
2016,10,29,16,15,579.0,49.5,1.8,22.0,179.0,250.8,185.23
2016,10,29,16,30,515.0,43.0,1.7,21.0,132.0,194.72,136.91
2016,10,29,16,45,408.0,33.5,1.65,20.0,89.5,132.32,85.08
2016,10,29,17,0,301.0,24.0,1.6,19.0,47.0,79.58,34.94
2016,10,29,17,15,150.5,12.0,1.65,18.5,23.5,28.06,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
