Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,17.11,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,48.43,0.0
2016,10,30,7,15,326.0,29.5,1.1,12.5,66.5,100.78,61.03
2016,10,30,7,30,451.0,41.0,1.3,13.0,106.0,162.29,113.6
2016,10,30,7,45,526.0,48.5,1.5,14.0,152.5,217.92,162.5
2016,10,30,8,0,601.0,56.0,1.7,15.0,199.0,280.73,217.17
2016,10,30,8,15,503.5,80.5,1.65,15.5,218.0,298.82,236.97
2016,10,30,8,30,406.0,105.0,1.6,16.0,237.0,304.58,244.52
2016,10,30,8,45,583.5,89.5,1.6,17.0,309.0,398.07,319.66
2016,10,30,9,0,761.0,74.0,1.6,18.0,381.0,501.94,400.49
2016,10,30,9,15,784.0,77.0,1.7,19.0,420.5,550.41,436.94
2016,10,30,9,30,807.0,80.0,1.8,20.0,460.0,598.43,472.26
2016,10,30,9,45,673.0,123.0,1.95,21.0,456.0,588.72,462.22
2016,10,30,10,0,539.0,166.0,2.1,22.0,452.0,562.1,439.53
2016,10,30,10,15,364.5,216.0,2.25,22.5,413.5,499.81,389.93
2016,10,30,10,30,190.0,266.0,2.4,23.0,375.0,427.3,331.44
2016,10,30,10,45,307.5,253.5,2.55,24.0,438.0,515.27,398.54
2016,10,30,11,0,425.0,241.0,2.7,25.0,501.0,607.0,465.75
2016,10,30,11,15,504.0,218.5,2.75,25.0,533.0,652.16,499.54
2016,10,30,11,30,583.0,196.0,2.8,25.0,565.0,696.85,533.0
2016,10,30,11,45,738.0,143.5,2.85,25.5,614.0,773.47,587.69
2016,10,30,12,0,893.0,91.0,2.9,26.0,663.0,835.7,629.15
2016,10,30,12,15,700.5,157.5,2.95,26.0,605.0,759.67,576.34
2016,10,30,12,30,508.0,224.0,3.0,26.0,547.0,668.89,509.24
2016,10,30,12,45,467.0,234.0,3.05,26.0,527.0,642.14,490.09
2016,10,30,13,0,426.0,244.0,3.1,26.0,507.0,614.26,469.6
2016,10,30,13,15,432.0,234.0,3.05,26.0,494.0,600.69,460.34
2016,10,30,13,30,438.0,224.0,3.0,26.0,481.0,585.22,449.58
2016,10,30,13,45,399.5,221.5,2.95,26.0,448.0,535.92,413.36
2016,10,30,14,0,361.0,219.0,2.9,26.0,415.0,495.19,383.04
2016,10,30,14,15,401.0,196.0,2.7,25.5,401.0,492.51,382.5
2016,10,30,14,30,441.0,173.0,2.5,25.0,387.0,478.99,373.52
2016,10,30,14,45,457.0,154.0,2.4,25.0,360.5,451.1,352.59
2016,10,30,15,0,473.0,135.0,2.3,25.0,334.0,420.61,329.19
2016,10,30,15,15,592.0,101.5,2.1,24.5,323.5,427.75,334.45
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,418.8,325.61
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,362.73,279.43
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,307.95,233.2
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,245.81,180.99
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,189.68,132.89
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,127.18,81.22
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,74.07,29.34
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,26.15,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,12.19,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,31.73,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,79.71,49.03
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,133.6,95.1
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,184.75,139.11
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,243.38,189.47
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,296.87,235.79
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,356.28,285.88
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,409.34,329.85
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,464.58,374.37
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,512.12,411.42
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,559.87,447.53
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,602.18,478.57
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,643.71,508.22
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,677.94,532.69
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,710.3,555.35
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,735.24,570.54
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,757.63,583.79
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,612.02,473.59
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,444.41,343.12
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,475.52,367.05
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,506.27,389.22
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,436.21,335.34
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,357.36,274.75
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,575.07,444.62
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,761.89,579.28
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,655.8,501.17
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,550.04,422.89
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,602.87,465.1
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,641.89,495.35
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,603.11,467.28
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,563.35,438.6
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,458.82,360.02
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,361.31,284.93
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,319.07,252.39
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,279.49,220.94
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,234.82,184.87
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,192.84,150.23
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,149.51,113.99
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,106.91,78.2
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,66.44,44.69
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,28.28,8.72
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,13.05,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.86,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,15.73,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,61.69,38.23
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,111.95,81.03
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,161.67,123.2
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,223.09,175.37
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,274.28,219.16
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,329.84,265.56
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,381.59,308.05
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,436.52,351.98
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,289.48,235.23
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,112.58,88.07
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,107.31,83.72
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,102.14,79.16
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,126.26,98.68
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,150.6,118.13
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,156.09,122.11
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,161.6,126.15
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,230.81,181.65
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,310.85,244.25
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,313.88,245.81
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,316.84,247.67
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,315.45,246.57
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,313.97,245.47
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,350.94,274.64
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,387.03,302.63
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,306.76,240.14
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,221.68,173.07
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,224.08,175.63
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,226.24,177.76
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,200.53,157.54
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,175.37,137.67
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,197.93,156.62
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,213.3,169.45
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,188.15,149.47
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,163.75,129.93
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,137.57,108.4
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,112.21,87.28
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,85.75,65.2
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,58.56,42.39
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,37.34,24.06
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,16.41,1.89
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,8.36,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,26.63,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,77.52,45.04
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,132.68,93.09
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,185.77,138.8
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,246.97,191.39
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,301.27,238.6
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,359.56,287.91
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,412.29,330.96
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,467.05,374.14
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,514.0,410.67
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,560.95,446.15
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,602.65,475.88
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,643.34,504.0
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,677.06,526.32
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,706.32,544.02
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,732.37,558.33
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,755.86,570.58
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,772.54,579.7
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,786.24,586.7
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,793.76,588.32
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,798.11,587.82
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,795.48,584.59
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,789.66,579.44
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,775.9,568.1
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,759.24,555.09
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,738.35,542.11
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,717.5,529.21
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,687.43,510.81
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,655.27,489.96
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,617.02,463.74
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,577.47,436.08
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,532.23,404.15
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,486.71,371.03
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,434.5,331.94
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,383.53,292.58
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,327.35,248.31
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,274.14,204.92
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,214.02,155.95
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,160.4,111.44
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,103.57,64.92
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,53.72,10.34
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,19.65,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,30.55,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,82.77,45.27
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,141.88,97.41
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,194.62,143.49
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,254.58,195.55
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,309.13,243.22
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,367.45,292.71
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,373.29,299.51
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,370.26,297.58
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,462.7,370.94
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,562.0,447.34
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,513.4,406.54
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,442.35,348.16
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,570.62,448.66
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,703.98,547.35
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,729.28,562.89
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,751.97,577.31
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,768.75,588.17
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,782.53,597.02
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,790.09,600.78
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,794.46,602.47
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,792.22,600.62
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,786.77,596.72
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,708.13,539.92
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,623.4,475.24
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,671.47,513.43
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,708.52,541.56
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,679.18,521.28
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,647.7,498.94
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,557.98,432.4
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,472.42,367.89
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,395.81,309.51
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,332.22,259.92
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,294.79,230.82
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,258.36,201.79
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,271.0,209.74
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,267.14,201.97
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,207.27,152.1
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,154.13,107.49
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,97.42,60.77
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,48.39,4.26
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,17.83,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,29.65,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,82.2,43.19
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,143.55,98.6
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,201.84,149.45
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,269.98,209.06
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,326.26,259.58
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,384.94,310.95
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,441.52,359.53
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,500.18,408.49
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,549.67,449.23
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,598.66,488.51
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,640.96,521.22
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,685.49,553.92
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,720.85,578.85
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,753.72,601.83
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,780.48,619.19
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,804.21,634.26
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,822.02,646.22
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,836.41,655.82
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,844.53,659.8
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,849.03,661.35
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,847.65,659.86
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,842.62,655.96
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,831.65,647.03
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,817.08,635.74
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,796.55,621.29
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,772.77,604.61
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,742.74,583.69
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,709.88,560.66
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,671.35,534.13
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,630.74,504.07
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,585.4,468.64
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,538.83,431.35
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,485.72,388.29
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,432.88,344.11
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,375.78,294.72
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,318.84,244.21
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,255.3,188.58
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,197.44,137.01
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,131.74,80.22
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,75.17,0.45
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,26.19,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,40.02,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,94.96,47.5
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,162.12,111.56
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,220.18,164.59
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,285.57,223.57
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,343.63,276.38
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,404.88,330.18
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,459.49,376.25
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,514.94,421.05
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,561.51,457.57
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,609.86,493.82
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,652.49,523.71
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,693.36,550.43
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,728.36,572.03
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,760.77,591.03
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,787.2,604.81
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,810.51,616.03
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,827.64,624.86
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,841.3,631.42
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,848.85,632.86
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,852.74,632.19
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,850.58,631.63
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,844.76,628.95
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,833.38,621.65
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,818.46,612.2
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,796.68,599.4
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,771.72,584.48
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,741.22,564.63
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,708.05,542.82
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,669.55,518.11
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,629.05,489.9
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,581.84,455.04
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,536.43,420.39
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,482.83,378.8
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,429.59,336.03
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,369.6,286.32
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,312.21,237.03
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,247.95,182.38
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,189.76,131.59
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,124.24,75.16
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,68.14,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,23.96,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,38.7,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,94.03,43.72
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,162.59,111.28
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,221.09,165.14
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,287.26,225.27
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,345.45,278.71
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,406.76,332.96
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,459.8,378.03
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,515.72,423.25
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,564.83,462.1
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,613.09,498.94
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,656.17,529.99
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,697.46,557.76
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,732.5,580.62
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,764.88,601.26
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,791.41,617.91
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,814.73,632.25
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,832.17,642.0
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,846.06,649.35
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,852.96,651.97
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,856.14,652.21
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,854.37,650.47
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,848.86,646.38
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,837.31,638.86
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,822.18,629.06
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,800.91,614.61
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,776.33,597.98
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,745.78,576.09
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,712.46,552.3
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,673.39,526.35
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,632.25,496.62
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,585.52,461.38
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,537.7,424.27
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,484.02,381.49
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,430.68,337.6
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,373.03,289.16
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,315.65,239.43
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,251.46,184.17
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,193.25,132.87
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,126.43,74.76
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,69.02,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,23.9,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,31.56,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,84.34,35.7
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,149.01,101.12
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,205.62,152.9
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,270.03,211.11
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,326.79,263.32
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,386.93,317.03
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,440.49,363.3
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,495.04,408.68
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,540.66,446.18
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,588.17,483.92
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,630.11,516.27
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,670.41,546.18
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,705.32,569.7
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,737.79,591.04
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,763.7,607.58
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,786.56,621.84
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,804.13,633.41
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,818.34,642.67
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,827.13,646.96
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,832.35,648.88
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,830.47,647.14
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,824.99,643.07
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,814.39,634.76
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,800.31,624.18
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,779.64,609.84
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,755.81,593.33
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,726.84,573.48
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,695.15,551.59
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,656.25,523.44
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,615.41,492.17
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,569.71,456.7
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,525.73,421.47
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,472.25,377.93
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,419.24,333.46
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,359.88,282.71
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,303.18,232.71
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,239.16,176.9
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,181.5,125.73
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,115.61,68.2
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,59.67,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,20.94,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,29.87,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,81.65,30.03
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,148.86,99.83
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,183.31,136.36
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,211.49,165.4
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,258.01,207.43
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,307.43,250.87
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,357.51,293.28
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,409.78,336.18
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,496.89,406.5
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,588.01,478.1
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,630.12,509.75
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,666.59,536.85
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,649.52,521.27
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,621.19,497.37
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,641.58,511.82
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,659.52,523.87
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,646.32,511.46
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,633.04,499.09
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,561.65,442.46
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,488.07,383.68
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,506.1,397.87
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,514.28,404.27
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,466.96,367.05
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,428.57,336.57
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,486.6,383.4
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,531.24,418.96
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,485.75,383.19
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,441.5,348.7
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,384.93,305.1
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,324.92,258.39
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,296.54,236.56
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,268.57,214.54
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,237.97,190.78
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,207.64,166.53
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,174.05,138.68
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,141.59,111.11
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,108.09,82.3
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,76.39,54.78
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,45.11,27.13
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,14.74,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
