Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,46.18,12.95
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,105.52,71.97
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,155.72,115.87
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,214.53,167.09
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,268.05,214.5
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,327.85,266.38
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,384.21,314.62
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,444.1,364.7
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,493.19,405.12
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,542.72,445.0
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,402.68,330.86
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,221.08,178.11
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,234.44,189.08
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,247.82,199.67
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,303.45,244.94
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,360.66,290.8
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,274.22,220.44
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,181.55,144.03
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,299.68,241.65
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,422.31,340.3
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,629.49,511.67
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,811.37,652.44
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,802.72,645.37
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,790.55,636.78
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,769.18,622.35
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,744.78,605.64
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,715.44,584.0
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,683.41,560.24
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,644.31,529.81
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,606.64,499.29
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,560.26,461.43
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,513.12,422.05
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,459.2,376.65
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,406.03,330.57
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,345.66,277.49
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,288.51,225.84
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,225.1,168.76
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,170.29,118.95
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,105.78,60.97
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,46.69,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.86,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,57.84,11.63
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,138.45,92.04
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,195.62,144.67
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,261.43,204.15
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,318.46,257.06
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,379.21,311.95
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,433.74,359.84
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,489.65,407.27
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,536.0,445.96
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,584.35,484.94
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,627.44,517.85
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,669.22,548.62
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,703.59,571.97
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,735.45,593.1
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,762.16,610.15
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,785.85,624.83
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,802.33,633.85
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,815.38,640.38
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,823.54,643.82
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,828.1,644.83
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,826.85,642.63
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,821.95,638.01
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,811.12,628.15
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,796.73,615.99
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,776.5,601.54
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,753.03,584.94
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,723.93,564.4
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,692.0,541.85
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,653.6,514.09
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,613.17,483.16
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,567.53,448.13
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,520.77,411.31
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,467.98,369.15
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,415.56,325.84
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,356.72,275.89
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,302.02,227.73
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,238.47,173.26
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,181.19,122.7
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,114.99,62.72
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,56.09,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,59.41,5.62
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,145.82,94.96
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,203.55,148.32
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,269.64,207.4
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,326.52,259.31
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,386.68,312.39
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,437.92,356.9
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,491.89,401.9
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,539.08,440.9
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,585.44,478.13
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,626.96,509.73
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,666.7,539.1
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,698.7,560.49
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,728.0,579.65
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,751.75,594.86
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,772.29,607.74
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,787.99,616.82
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,800.28,623.54
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,745.99,583.2
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,684.15,536.29
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,678.08,531.89
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,669.58,525.32
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,611.8,479.98
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,549.15,431.05
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,563.33,442.95
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,566.34,446.14
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,550.85,435.25
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,532.69,422.26
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,567.65,451.63
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,584.99,466.67
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,537.15,428.96
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,489.17,390.61
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,437.43,348.47
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,386.52,305.76
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,326.93,255.2
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,270.13,205.88
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,208.11,152.77
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,153.38,105.17
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,78.25,42.96
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,18.68,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,55.19,0.0
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,133.83,86.82
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,191.51,140.96
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,258.3,202.02
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,316.62,256.63
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,378.91,313.44
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,434.37,363.4
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,491.24,413.04
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,541.43,455.91
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,588.11,494.95
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,632.68,530.26
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,675.96,563.47
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,711.34,588.18
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,744.21,610.29
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,771.46,628.1
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,795.61,643.44
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,813.66,655.38
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,828.24,664.83
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,836.94,669.2
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,841.97,671.07
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,840.78,669.83
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,835.89,666.12
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,824.65,656.77
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,809.81,645.05
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,789.85,630.93
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,766.6,614.5
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,736.26,593.21
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,703.13,569.76
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,664.56,540.73
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,623.92,508.77
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,577.18,471.35
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,529.34,432.04
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,476.1,387.5
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,425.28,343.43
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,364.73,290.31
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,306.79,237.88
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,240.84,179.1
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,181.51,125.14
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,111.58,58.9
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,51.76,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,57.4,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,143.27,91.76
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,201.61,147.84
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,268.49,209.07
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,326.1,262.9
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,387.12,317.94
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,439.43,363.64
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,494.56,409.56
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,542.8,447.81
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,590.24,483.67
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,631.67,512.43
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,671.21,538.37
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,705.22,560.39
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,736.56,579.88
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,760.86,593.72
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,781.93,605.27
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,798.54,615.95
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,811.68,624.37
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,747.37,578.86
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,669.12,521.81
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,643.51,503.16
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,619.26,484.66
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,632.35,495.98
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,645.5,506.76
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,699.51,548.59
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,737.34,576.16
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,707.23,554.62
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,674.59,531.89
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,635.93,504.68
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,595.44,475.06
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,549.16,439.62
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,504.84,404.45
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,451.67,361.25
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,399.21,317.23
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,338.86,265.71
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,281.88,215.56
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,218.27,160.62
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,161.72,110.56
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,80.6,41.49
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,17.69,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,47.2,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,116.98,73.43
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,169.99,123.11
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,232.03,178.1
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,286.56,227.53
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,343.97,278.23
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,252.97,208.42
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,112.45,90.93
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,119.63,97.0
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,126.9,102.63
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,130.59,104.99
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,134.36,107.36
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,152.04,121.38
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,169.91,135.28
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,165.13,130.74
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,160.36,126.4
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,149.36,117.34
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,138.5,108.44
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,131.82,102.96
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,125.2,97.5
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,239.56,190.01
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,352.41,277.04
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,353.18,277.2
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,353.53,278.05
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,286.36,225.77
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,213.95,168.71
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,186.81,147.31
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,160.19,125.95
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,199.02,158.05
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,230.96,183.83
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,375.02,299.74
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,474.88,374.09
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,424.2,332.18
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,373.0,290.36
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,316.96,243.23
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,263.84,197.41
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,201.87,145.69
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,147.41,99.18
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,84.96,40.75
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,31.64,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,36.69,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,88.43,56.13
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,139.82,103.24
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,201.01,156.79
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,254.42,204.58
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,313.89,256.59
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,369.48,304.41
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,428.33,353.56
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,476.89,393.35
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,525.91,432.44
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,575.27,470.26
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,625.17,507.45
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,660.57,533.44
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,691.37,555.74
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,720.44,574.7
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,747.15,591.42
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,765.07,602.41
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,779.94,611.32
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,789.45,616.98
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,795.7,620.49
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,794.32,619.48
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,789.6,616.32
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,763.01,598.16
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,737.5,580.91
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,716.2,565.74
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,692.37,548.2
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,666.53,528.55
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,638.13,506.78
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,598.5,477.39
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,557.67,446.53
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,514.34,412.54
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,470.25,377.08
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,416.36,332.94
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,364.0,288.95
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,307.13,240.55
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,253.44,193.66
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,190.88,140.58
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,136.2,93.39
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,75.42,35.18
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,23.5,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,33.45,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,90.44,55.74
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,140.4,102.77
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,199.5,154.57
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,253.32,202.7
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,312.47,254.37
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,365.22,299.17
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,420.51,344.36
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,468.08,382.48
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,516.15,419.78
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,558.48,451.87
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,600.13,482.61
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,634.89,508.4
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,667.94,532.51
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,695.98,551.73
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,721.86,568.59
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,739.62,580.64
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,754.53,590.77
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,762.53,595.36
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,770.69,600.23
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,768.84,599.25
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,763.81,596.21
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,761.52,595.29
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,755.41,591.73
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,734.81,577.19
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,711.35,560.75
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,682.24,539.49
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,650.66,515.34
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,612.34,486.98
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,572.42,456.81
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,527.58,421.54
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,481.98,384.78
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,429.21,341.45
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,379.13,299.03
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,322.05,250.08
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,268.02,202.47
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,205.35,148.92
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,150.3,100.79
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,84.96,36.71
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,30.66,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,40.77,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,112.22,64.39
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,167.33,118.81
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,229.72,174.48
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,285.37,225.38
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,345.38,278.76
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,398.68,324.71
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,453.42,369.87
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,501.38,407.87
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,549.12,444.05
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,592.51,475.44
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,631.29,502.25
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,665.5,525.32
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,697.42,544.84
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,723.41,558.69
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,746.54,570.23
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,764.05,580.63
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,778.32,588.89
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,786.0,591.67
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,790.26,592.33
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,788.96,591.42
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,784.2,588.41
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,772.68,581.87
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,757.9,573.26
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,737.69,560.23
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,714.49,545.23
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,686.04,525.56
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,654.97,503.77
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,617.03,476.03
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,577.36,446.51
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,536.06,415.53
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,490.61,380.59
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,438.32,340.02
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,386.81,298.5
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,328.79,250.52
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,273.67,203.25
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,210.58,149.98
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,154.7,101.23
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,89.03,35.02
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,35.82,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,37.53,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,103.14,56.43
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,157.4,110.39
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,220.03,165.23
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,275.14,214.72
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,335.01,267.11
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,386.21,310.83
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,440.68,355.43
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,489.21,393.17
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,537.72,429.18
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,579.39,459.0
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,619.81,486.78
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,654.75,511.66
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,687.57,534.08
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,714.77,551.24
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,739.29,566.45
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,752.24,572.91
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,766.39,580.34
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,775.44,583.85
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,781.18,585.25
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,780.33,583.96
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,776.11,580.6
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,765.7,572.82
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,752.01,563.04
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,731.73,550.0
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,708.53,535.04
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,684.29,519.91
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,653.41,499.19
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,615.49,472.06
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,575.89,443.11
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,530.68,409.3
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,484.76,373.96
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,432.15,333.55
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,380.48,292.3
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,321.2,243.96
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,265.3,196.66
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,204.2,145.06
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,149.23,97.38
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,82.12,29.84
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,27.94,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,36.05,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,98.78,51.58
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,152.56,107.09
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,214.13,161.8
