Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,268.71,211.68
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,328.02,264.74
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,375.39,306.56
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,422.96,346.93
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,469.64,385.8
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,516.43,423.63
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,478.92,392.13
2016,11,19,10,0,361.0,175.0,3.8,16.0,338.0,423.07,345.05
2016,11,19,10,15,319.0,194.0,4.2,16.5,344.5,427.07,347.48
2016,11,19,10,30,277.0,213.0,4.6,17.0,351.0,427.82,347.01
2016,11,19,10,45,542.0,156.0,5.0,17.5,440.0,564.72,459.43
2016,11,19,11,0,807.0,99.0,5.4,18.0,529.0,703.74,569.52
2016,11,19,11,15,816.0,100.0,5.55,18.0,544.0,723.32,583.8
2016,11,19,11,30,825.0,101.0,5.7,18.0,559.0,740.08,596.59
2016,11,19,11,45,839.5,98.5,5.9,18.0,568.0,754.12,607.63
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,765.1,616.49
2016,11,19,12,15,547.0,174.5,6.1,17.5,482.0,618.81,502.23
2016,11,19,12,30,240.0,253.0,6.1,17.0,387.0,456.13,369.15
2016,11,19,12,45,120.0,149.0,6.2,17.0,216.0,248.35,202.07
2016,11,19,13,0,0.0,45.0,6.3,17.0,45.0,43.49,30.63
2016,11,19,13,15,0.0,63.0,6.25,16.5,63.0,60.91,45.31
2016,11,19,13,30,0.0,81.0,6.2,16.0,81.0,78.34,60.0
2016,11,19,13,45,176.5,133.0,6.2,15.5,216.5,268.01,221.57
2016,11,19,14,0,353.0,185.0,6.2,15.0,352.0,436.92,361.25
2016,11,19,14,15,622.5,124.0,6.15,14.5,393.0,536.45,445.3
2016,11,19,14,30,892.0,63.0,6.1,14.0,434.0,601.54,500.07
2016,11,19,14,45,879.0,59.0,6.1,14.0,397.0,558.26,463.45
2016,11,19,15,0,866.0,55.0,6.1,14.0,360.0,513.43,424.93
2016,11,19,15,15,836.0,52.0,6.0,13.5,317.0,460.42,379.19
2016,11,19,15,30,806.0,49.0,5.9,13.0,274.0,409.9,334.05
2016,11,19,15,45,755.5,45.5,5.8,12.5,228.0,349.31,279.48
2016,11,19,16,0,705.0,42.0,5.7,12.0,182.0,291.77,226.23
2016,11,19,16,15,622.5,36.0,5.45,11.0,135.5,225.89,166.52
2016,11,19,16,30,540.0,30.0,5.2,10.0,89.0,167.24,112.11
2016,11,19,16,45,270.0,15.0,4.95,9.5,44.5,70.51,23.27
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,11.5,1.75,-0.5,27.5,42.04,0.0
2016,11,20,7,30,432.0,23.0,2.1,0.0,55.0,113.74,56.55
2016,11,20,7,45,537.5,30.5,2.5,0.5,99.0,172.86,122.74
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,240.25,185.17
2016,11,20,8,15,702.0,43.0,3.05,1.5,189.5,298.42,240.68
2016,11,20,8,30,761.0,48.0,3.2,2.0,236.0,360.88,298.93
2016,11,20,8,45,798.0,51.5,3.4,2.5,280.5,415.8,349.81
2016,11,20,9,0,835.0,55.0,3.6,3.0,325.0,472.06,400.3
2016,11,20,9,15,859.5,57.5,3.6,3.5,365.5,518.85,441.27
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,567.6,482.43
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,610.85,518.1
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,652.64,551.68
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.0,687.68,578.83
2016,11,20,10,30,945.0,65.0,3.7,6.0,532.0,720.22,602.07
2016,11,20,10,45,953.5,65.5,3.75,6.5,553.0,747.12,620.95
2016,11,20,11,0,962.0,66.0,3.8,7.0,574.0,771.01,637.47
2016,11,20,11,15,965.5,66.5,3.8,7.0,587.0,788.06,649.72
2016,11,20,11,30,969.0,67.0,3.8,7.0,600.0,801.66,659.48
2016,11,20,11,45,969.5,67.0,3.85,7.5,605.0,808.91,663.61
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,812.54,665.19
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.0,810.65,663.75
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,805.14,659.78
2016,11,20,12,45,960.0,67.0,3.95,8.5,592.5,793.09,650.08
2016,11,20,13,0,954.0,67.0,4.0,9.0,581.0,777.6,637.95
2016,11,20,13,15,946.5,66.5,4.0,9.0,562.5,757.15,623.09
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,733.57,605.9
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,702.2,582.83
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,668.44,557.44
2016,11,20,14,15,892.0,64.5,4.1,9.0,457.5,630.5,526.96
2016,11,20,14,30,876.0,63.0,4.1,9.0,425.0,590.71,494.35
2016,11,20,14,45,847.5,61.5,4.1,9.0,386.0,545.4,456.38
2016,11,20,15,0,819.0,60.0,4.1,9.0,347.0,496.5,414.63
2016,11,20,15,15,786.0,56.5,3.95,8.5,304.5,443.2,368.53
2016,11,20,15,30,753.0,53.0,3.8,8.0,262.0,390.66,321.79
2016,11,20,15,45,695.5,49.0,3.65,8.0,216.0,329.3,266.13
2016,11,20,16,0,638.0,45.0,3.5,8.0,170.0,271.73,212.71
2016,11,20,16,15,553.0,38.0,3.15,7.0,126.0,207.46,154.59
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,150.77,102.13
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,64.79,19.63
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,36.36,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,99.69,45.74
2016,11,21,7,45,468.5,31.0,2.15,0.5,90.0,155.08,109.53
2016,11,21,8,0,579.0,39.0,2.5,1.0,132.0,220.69,169.69
2016,11,21,8,15,642.0,44.5,2.75,1.5,177.0,277.51,223.52
2016,11,21,8,30,705.0,50.0,3.0,2.0,222.0,339.1,280.77
2016,11,21,8,45,747.0,53.5,3.25,2.5,266.0,393.61,331.2
2016,11,21,9,0,789.0,57.0,3.5,3.0,310.0,450.0,381.84
2016,11,21,9,15,816.0,60.0,3.5,3.5,349.5,499.47,424.99
2016,11,21,9,30,843.0,63.0,3.5,4.0,389.0,548.79,466.66
2016,11,21,9,45,866.0,63.5,3.5,4.5,424.5,589.11,500.05
2016,11,21,10,0,889.0,64.0,3.5,5.0,460.0,631.27,533.93
2016,11,21,10,15,901.5,65.5,3.5,5.5,488.0,666.31,561.26
2016,11,21,10,30,914.0,67.0,3.5,6.0,516.0,699.04,585.07
2016,11,21,10,45,925.0,67.0,3.5,6.5,537.5,726.45,604.23
2016,11,21,11,0,936.0,67.0,3.5,7.0,559.0,751.04,621.14
2016,11,21,11,15,941.0,68.0,3.5,7.5,572.5,769.42,633.28
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,784.49,642.97
2016,11,21,11,45,949.5,68.5,3.5,8.5,592.0,793.29,648.03
2016,11,21,12,0,953.0,68.0,3.5,9.0,598.0,798.58,650.62
2016,11,21,12,15,952.5,68.0,3.5,9.0,596.0,797.89,650.08
2016,11,21,12,30,952.0,68.0,3.5,9.0,594.0,793.65,647.06
2016,11,21,12,45,950.0,67.0,3.5,9.5,584.0,783.58,638.69
2016,11,21,13,0,948.0,66.0,3.5,10.0,574.0,770.06,627.9
2016,11,21,13,15,941.5,65.5,3.5,10.0,556.0,750.51,613.84
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,727.81,597.46
2016,11,21,13,45,926.0,63.5,3.5,10.5,513.0,699.27,575.55
2016,11,21,14,0,917.0,62.0,3.5,11.0,488.0,668.02,551.19
2016,11,21,14,15,902.0,60.5,3.45,11.0,456.0,630.55,521.28
2016,11,21,14,30,887.0,59.0,3.4,11.0,424.0,591.14,489.26
2016,11,21,14,45,865.5,56.5,3.4,11.0,386.0,545.34,451.52
2016,11,21,15,0,844.0,54.0,3.4,11.0,348.0,498.64,412.02
2016,11,21,15,15,812.5,51.5,3.1,10.5,306.0,449.06,369.11
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,397.34,323.23
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,337.99,270.06
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,281.66,218.19
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.0,216.72,160.01
2016,11,21,16,30,517.0,28.0,1.9,6.0,83.0,159.14,106.64
2016,11,21,16,45,258.5,14.0,1.7,5.0,41.5,66.73,17.68
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,10.5,1.15,-2.0,24.0,38.7,0.0
2016,11,22,7,30,412.0,21.0,1.3,-1.0,48.0,105.09,42.68
2016,11,22,7,45,519.0,28.5,1.45,-0.5,91.0,163.57,114.38
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,229.77,175.68
2016,11,22,8,15,687.0,40.5,1.6,0.5,179.5,286.82,229.74
2016,11,22,8,30,748.0,45.0,1.6,1.0,225.0,348.38,286.59
2016,11,22,8,45,787.0,48.5,1.65,1.5,269.0,403.29,336.77
2016,11,22,9,0,826.0,52.0,1.7,2.0,313.0,457.34,384.67
2016,11,22,9,15,851.0,54.0,1.8,2.5,353.0,505.67,426.61
2016,11,22,9,30,876.0,56.0,1.9,3.0,393.0,553.66,466.97
2016,11,22,9,45,619.5,112.5,2.0,4.0,361.0,501.53,422.74
2016,11,22,10,0,363.0,169.0,2.1,5.0,329.0,414.93,349.39
2016,11,22,10,15,650.0,115.0,2.0,5.5,423.5,562.6,471.6
2016,11,22,10,30,937.0,61.0,1.9,6.0,518.0,705.1,582.21
2016,11,22,10,45,945.0,61.5,1.85,7.0,539.0,731.49,597.36
2016,11,22,11,0,953.0,62.0,1.8,8.0,560.0,754.9,611.2
2016,11,22,11,15,957.0,62.5,1.7,8.5,573.0,772.25,621.09
2016,11,22,11,30,961.0,63.0,1.6,9.0,586.0,786.22,628.5
2016,11,22,11,45,963.5,63.0,1.55,9.5,591.5,795.0,632.72
2016,11,22,12,0,966.0,63.0,1.5,10.0,597.0,800.23,634.53
2016,11,22,12,15,964.5,63.0,1.4,10.5,594.5,798.86,631.2
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,793.9,625.49
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.0,782.11,615.1
2016,11,22,13,0,948.0,65.0,1.1,12.0,570.0,766.95,602.54
2016,11,22,13,15,940.5,64.0,1.0,12.0,551.5,746.2,587.24
2016,11,22,13,30,933.0,63.0,0.9,12.0,533.0,722.35,569.84
2016,11,22,13,45,921.5,62.0,0.85,12.0,507.0,692.87,549.09
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,660.81,526.0
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,623.04,496.72
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,583.43,465.55
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.5,538.06,429.91
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,491.82,392.64
2016,11,22,15,15,803.5,50.0,0.4,11.5,300.0,439.75,349.99
2016,11,22,15,30,772.0,47.0,0.3,11.0,258.0,390.43,308.05
2016,11,22,15,45,723.0,43.0,0.25,11.0,213.5,331.84,257.47
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,276.26,208.03
2016,11,22,16,15,591.5,33.0,0.3,10.0,125.0,212.44,153.01
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,155.97,102.02
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,65.19,14.42
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,152.5,10.5,1.05,0.5,20.0,30.97,0.0
2016,11,23,7,30,305.0,21.0,1.1,1.0,40.0,85.06,28.97
2016,11,23,7,45,410.0,30.5,1.2,2.0,79.5,140.23,97.13
2016,11,23,8,0,515.0,40.0,1.3,3.0,119.0,202.07,153.08
2016,11,23,8,15,580.5,46.0,1.25,3.5,162.0,256.55,203.39
2016,11,23,8,30,646.0,52.0,1.2,4.0,205.0,314.65,255.97
2016,11,23,8,45,505.0,80.0,1.15,4.5,213.5,315.89,261.73
2016,11,23,9,0,364.0,108.0,1.1,5.0,222.0,300.34,251.19
2016,11,23,9,15,358.5,124.0,0.95,5.5,248.5,330.19,276.32
2016,11,23,9,30,353.0,140.0,0.8,6.0,275.0,352.15,293.79
2016,11,23,9,45,349.0,155.0,0.7,7.0,298.0,378.76,313.79
2016,11,23,10,0,345.0,170.0,0.6,8.0,321.0,404.1,331.93
2016,11,23,10,15,442.0,160.5,0.85,9.0,366.5,473.51,387.46
2016,11,23,10,30,539.0,151.0,1.1,10.0,412.0,539.52,439.14
2016,11,23,10,45,698.0,118.0,1.4,11.0,470.5,628.83,509.01
2016,11,23,11,0,857.0,85.0,1.7,12.0,529.0,715.13,573.64
2016,11,23,11,15,670.0,138.5,1.75,12.0,491.5,654.75,526.43
2016,11,23,11,30,483.0,192.0,1.8,12.0,454.0,580.18,467.48
2016,11,23,11,45,679.5,139.5,1.9,12.5,511.5,675.62,543.26
2016,11,23,12,0,876.0,87.0,2.0,13.0,569.0,763.17,607.13
2016,11,23,12,15,695.0,136.5,2.05,13.0,518.0,686.28,549.74
2016,11,23,12,30,514.0,186.0,2.1,13.0,467.0,600.0,482.6
2016,11,23,12,45,456.0,197.0,2.15,13.0,443.0,565.37,456.17
2016,11,23,13,0,398.0,208.0,2.2,13.0,419.0,521.94,422.5
2016,11,23,13,15,407.0,198.5,2.2,13.0,408.0,519.64,421.27
2016,11,23,13,30,416.0,189.0,2.2,13.0,397.0,507.52,412.34
2016,11,23,13,45,339.0,191.5,2.25,13.0,356.0,441.88,360.47
2016,11,23,14,0,262.0,194.0,2.3,13.0,315.0,386.76,316.19
2016,11,23,14,15,215.5,184.0,2.15,13.0,279.5,332.66,272.55
2016,11,23,14,30,169.0,174.0,2.0,13.0,244.0,288.08,236.02
2016,11,23,14,45,163.0,159.5,1.95,13.0,221.5,263.2,215.82
2016,11,23,15,0,157.0,145.0,1.9,13.0,199.0,238.42,195.29
2016,11,23,15,15,151.0,127.5,1.65,12.0,174.0,210.32,172.17
2016,11,23,15,30,145.0,110.0,1.4,11.0,149.0,182.44,148.67
2016,11,23,15,45,133.5,92.0,1.2,10.5,123.0,152.17,122.38
2016,11,23,16,0,122.0,74.0,1.0,10.0,97.0,122.75,96.36
2016,11,23,16,15,102.0,55.5,1.05,9.5,71.0,91.21,68.49
2016,11,23,16,30,82.0,37.0,1.1,9.0,45.0,64.53,43.94
2016,11,23,16,45,41.0,18.5,1.15,8.5,22.5,27.48,2.97
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,33.0,11.5,1.2,6.5,13.5,15.69,0.0
2016,11,24,7,30,66.0,23.0,1.4,7.0,27.0,39.43,8.62
2016,11,24,7,45,135.0,39.0,1.6,7.5,56.5,79.69,54.98
2016,11,24,8,0,204.0,55.0,1.8,8.0,86.0,123.47,93.45
2016,11,24,8,15,242.5,71.0,1.75,8.5,119.5,163.71,129.45
2016,11,24,8,30,281.0,87.0,1.7,9.0,153.0,207.3,167.99
2016,11,24,8,45,324.0,96.5,1.7,9.5,186.5,253.74,208.3
2016,11,24,9,0,367.0,106.0,1.7,10.0,220.0,298.62,246.62
2016,11,24,9,15,293.0,130.5,1.75,10.5,229.0,297.08,245.9
2016,11,24,9,30,219.0,155.0,1.8,11.0,238.0,295.03,243.78
2016,11,24,9,45,193.0,172.0,1.9,12.0,250.0,299.93,246.91
2016,11,24,10,0,167.0,189.0,2.0,13.0,262.0,308.76,252.73
2016,11,24,10,15,490.5,135.0,2.15,13.5,367.5,475.22,389.85
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,645.06,523.53
2016,11,24,10,45,827.0,81.0,2.45,15.0,493.5,671.93,540.91
2016,11,24,11,0,840.0,81.0,2.6,16.0,514.0,696.38,557.0
2016,11,24,11,15,846.0,82.0,2.7,16.5,527.5,714.32,569.0
2016,11,24,11,30,852.0,83.0,2.8,17.0,541.0,729.3,578.91
2016,11,24,11,45,855.5,83.0,2.95,17.5,547.0,738.21,584.73
2016,11,24,12,0,859.0,83.0,3.1,18.0,553.0,743.95,588.37
2016,11,24,12,15,859.0,83.0,3.1,18.0,551.5,743.86,588.27
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,740.54,585.98
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,723.5,572.94
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,703.65,558.01
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,684.11,544.03
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,661.94,527.89
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,633.28,505.36
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,604.87,482.74
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.0,568.5,454.27
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,530.86,424.38
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,485.1,387.78
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,439.5,350.53
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.0,388.48,308.95
2016,11,24,15,30,588.0,71.0,1.9,18.0,229.0,339.02,267.46
2016,11,24,15,45,519.0,65.0,1.55,17.5,187.0,278.84,216.31
2016,11,24,16,0,450.0,59.0,1.2,17.0,145.0,223.79,168.76
2016,11,24,16,15,361.5,48.0,1.2,16.5,105.0,163.92,118.09
2016,11,24,16,30,273.0,37.0,1.2,16.0,65.0,112.82,73.75
2016,11,24,16,45,136.5,18.5,1.2,15.5,32.5,48.7,6.17
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,11.5,0.9,7.5,16.0,21.25,0.0
2016,11,25,7,30,152.0,23.0,1.0,8.0,32.0,56.82,8.27
2016,11,25,7,45,258.0,37.0,1.15,9.0,68.5,109.45,73.77
2016,11,25,8,0,364.0,51.0,1.3,10.0,105.0,167.76,124.47
2016,11,25,8,15,434.5,61.0,1.25,10.5,146.0,220.62,171.12
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,279.63,222.39
2016,11,25,8,45,555.0,77.0,1.15,11.5,228.0,331.21,266.91
2016,11,25,9,0,605.0,83.0,1.1,12.0,269.0,385.75,312.51
2016,11,25,9,15,638.0,88.0,1.0,13.0,307.0,433.12,350.2
2016,11,25,9,30,671.0,93.0,0.9,14.0,345.0,481.27,386.91
2016,11,25,9,45,695.5,96.5,0.8,15.0,378.0,523.23,417.44
2016,11,25,10,0,720.0,100.0,0.7,16.0,411.0,564.67,446.29
2016,11,25,10,15,736.5,103.0,0.85,16.5,438.0,599.56,472.63
2016,11,25,10,30,753.0,106.0,1.0,17.0,465.0,632.88,497.41
2016,11,25,10,45,580.5,151.5,1.15,18.0,435.5,577.96,454.03
2016,11,25,11,0,408.0,197.0,1.3,19.0,406.0,517.46,406.04
2016,11,25,11,15,427.0,198.0,1.4,19.0,422.0,538.61,422.95
2016,11,25,11,30,446.0,199.0,1.5,19.0,438.0,558.62,438.27
2016,11,25,11,45,464.5,197.5,1.65,19.5,448.5,574.13,449.76
2016,11,25,12,0,483.0,196.0,1.8,20.0,459.0,588.02,460.04
2016,11,25,12,15,502.5,188.5,1.85,20.0,461.5,594.23,465.23
2016,11,25,12,30,522.0,181.0,1.9,20.0,464.0,598.37,468.98
2016,11,25,12,45,508.5,181.5,2.0,20.5,453.0,585.01,458.59
2016,11,25,13,0,495.0,182.0,2.1,21.0,442.0,569.95,447.03
2016,11,25,13,15,519.0,168.5,2.1,20.5,433.5,564.34,444.55
2016,11,25,13,30,543.0,155.0,2.1,20.0,425.0,555.98,439.84
2016,11,25,13,45,534.0,149.0,2.15,20.0,403.5,531.14,421.45
2016,11,25,14,0,525.0,143.0,2.2,20.0,382.0,504.88,401.8
2016,11,25,14,15,497.0,137.0,2.05,20.0,351.0,465.76,371.24
2016,11,25,14,30,469.0,131.0,1.9,20.0,320.0,426.74,340.44
2016,11,25,14,45,436.5,126.5,1.75,20.0,290.0,387.38,308.87
2016,11,25,15,0,404.0,122.0,1.6,20.0,260.0,349.1,277.66
2016,11,25,15,15,496.0,96.5,1.4,19.5,244.5,347.21,274.86
2016,11,25,15,30,588.0,71.0,1.2,19.0,229.0,338.59,264.78
2016,11,25,15,45,506.5,66.5,1.0,18.5,185.5,275.33,211.83
2016,11,25,16,0,425.0,62.0,0.8,18.0,142.0,218.18,163.52
2016,11,25,16,15,336.0,50.0,0.8,17.5,102.5,158.53,113.67
2016,11,25,16,30,247.0,38.0,0.8,17.0,63.0,107.98,70.25
2016,11,25,16,45,123.5,19.0,0.85,16.5,31.5,46.85,3.97
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,27.31,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,74.12,3.49
2016,11,26,7,45,393.0,31.0,2.6,4.5,75.5,133.72,89.23
2016,11,26,8,0,522.0,41.0,3.0,5.0,116.0,201.06,150.21
2016,11,26,8,15,593.5,48.0,3.2,5.5,161.0,258.49,203.46
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,321.71,261.22
2016,11,26,8,45,713.5,59.0,3.65,6.5,250.0,375.25,310.38
2016,11,26,9,0,762.0,63.0,3.9,7.0,294.0,433.33,362.05
2016,11,26,9,15,791.5,66.5,3.85,7.5,334.0,483.3,405.39
2016,11,26,9,30,821.0,70.0,3.8,8.0,374.0,533.37,447.43
2016,11,26,9,45,850.0,70.0,3.8,8.5,410.5,578.96,484.86
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,623.82,520.7
2016,11,26,10,15,893.0,72.0,3.75,9.0,475.5,660.31,549.84
2016,11,26,10,30,907.0,74.0,3.7,9.0,504.0,690.76,573.83
2016,11,26,10,45,919.0,74.0,3.65,9.5,526.0,718.75,593.19
2016,11,26,11,0,931.0,74.0,3.6,10.0,548.0,744.03,610.32
2016,11,26,11,15,937.0,74.5,3.55,10.5,562.5,762.67,622.33
2016,11,26,11,30,943.0,75.0,3.5,11.0,577.0,778.07,631.95
2016,11,26,11,45,948.5,74.0,3.45,11.5,583.5,788.02,637.55
2016,11,26,12,0,954.0,73.0,3.4,12.0,590.0,794.51,640.73
2016,11,26,12,15,953.5,73.0,3.4,12.0,588.5,794.2,640.44
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,790.35,637.73
2016,11,26,12,45,951.0,72.5,3.4,12.0,577.0,781.29,631.33
2016,11,26,13,0,949.0,72.0,3.4,12.0,567.0,768.79,622.51
2016,11,26,13,15,942.0,71.0,3.4,12.0,549.5,748.8,608.19
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,725.69,591.6
2016,11,26,13,45,925.5,68.5,3.4,12.5,507.0,697.36,569.99
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,666.35,545.26
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,628.31,516.07
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,588.39,484.67
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.0,546.22,449.81
2016,11,26,15,0,841.0,58.0,3.3,12.0,342.0,499.92,410.73
2016,11,26,15,15,807.0,54.5,3.0,11.5,299.5,446.02,364.58
2016,11,26,15,30,773.0,51.0,2.7,11.0,257.0,392.87,317.71
2016,11,26,15,45,720.0,46.5,2.45,10.5,211.5,332.57,263.99
2016,11,26,16,0,667.0,42.0,2.2,10.0,166.0,275.55,211.85
2016,11,26,16,15,577.5,35.5,2.0,8.5,121.5,209.9,153.57
2016,11,26,16,30,488.0,29.0,1.8,7.0,77.0,152.11,99.84
2016,11,26,16,45,244.0,14.5,1.6,6.0,38.5,63.76,5.06
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.0,1.05,-1.5,16.0,23.77,0.0
2016,11,27,7,30,220.0,20.0,1.2,-1.0,32.0,64.37,0.0
2016,11,27,7,45,349.5,31.0,1.35,-0.5,70.5,122.81,82.45
2016,11,27,8,0,479.0,42.0,1.5,0.0,109.0,188.78,142.82
2016,11,27,8,15,552.5,49.5,1.35,0.5,153.0,245.16,195.01
2016,11,27,8,30,626.0,57.0,1.2,1.0,197.0,307.58,251.54
2016,11,27,8,45,675.0,61.5,1.1,2.0,240.5,361.9,299.82
2016,11,27,9,0,724.0,66.0,1.0,3.0,284.0,416.95,346.86
2016,11,27,9,15,755.5,70.0,0.9,4.0,323.5,466.93,387.87
2016,11,27,9,30,787.0,74.0,0.8,5.0,363.0,517.26,427.27
2016,11,27,9,45,806.5,77.0,0.7,6.0,397.5,559.57,458.71
2016,11,27,10,0,826.0,80.0,0.6,7.0,432.0,600.7,487.86
2016,11,27,10,15,841.5,82.5,0.65,7.5,460.5,637.27,515.15
2016,11,27,10,30,857.0,85.0,0.7,8.0,489.0,671.87,540.45
2016,11,27,10,45,866.5,86.5,0.75,8.5,510.5,699.06,559.67
2016,11,27,11,0,876.0,88.0,0.8,9.0,532.0,723.57,576.07
2016,11,27,11,15,882.0,89.0,0.85,9.0,546.0,742.17,589.27
2016,11,27,11,30,888.0,90.0,0.9,9.0,560.0,757.7,600.43
2016,11,27,11,45,888.5,91.0,0.95,9.5,565.5,766.01,605.48
2016,11,27,12,0,889.0,92.0,1.0,10.0,571.0,770.99,608.38
2016,11,27,12,15,888.0,92.0,1.05,10.0,569.5,770.38,608.55
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,766.43,606.54
2016,11,27,12,45,881.5,92.0,1.15,10.5,557.5,755.89,598.87
2016,11,27,13,0,876.0,92.0,1.2,11.0,547.0,742.17,589.07
2016,11,27,13,15,868.0,91.0,1.2,11.0,529.5,722.49,575.54
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,699.93,559.99
2016,11,27,13,45,841.5,89.5,1.3,11.0,486.0,668.24,537.63
2016,11,27,14,0,823.0,89.0,1.4,11.0,460.0,634.48,513.1
2016,11,27,14,15,804.0,86.5,1.35,11.0,429.0,596.44,483.61
2016,11,27,14,30,785.0,84.0,1.3,11.0,398.0,556.93,452.41
2016,11,27,14,45,751.5,82.0,1.3,11.0,359.5,511.24,415.91
2016,11,27,15,0,718.0,80.0,1.3,11.0,321.0,463.49,376.89
2016,11,27,15,15,677.5,75.0,1.1,10.5,280.0,409.73,331.89
2016,11,27,15,30,637.0,70.0,0.9,10.0,239.0,357.55,287.0
2016,11,27,15,45,573.0,63.5,0.75,9.5,195.0,296.86,234.63
2016,11,27,16,0,509.0,57.0,0.6,9.0,151.0,240.73,185.11
2016,11,27,16,15,409.0,46.5,0.65,8.0,109.0,175.51,129.3
2016,11,27,16,30,309.0,36.0,0.7,7.0,67.0,119.64,79.66
2016,11,27,16,45,154.5,18.0,0.8,6.5,33.5,51.94,1.64
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.5,0.95,0.5,6.5,6.39,0.0
2016,11,28,7,30,0.0,13.0,1.1,1.0,13.0,12.55,0.0
2016,11,28,7,45,0.0,29.5,1.3,1.5,29.5,29.52,18.25
2016,11,28,8,0,0.0,46.0,1.5,2.0,46.0,46.42,34.56
2016,11,28,8,15,6.0,63.0,1.45,2.5,64.5,65.66,51.88
2016,11,28,8,30,12.0,80.0,1.4,3.0,83.0,85.4,69.5
2016,11,28,8,45,17.0,96.5,1.4,3.5,101.0,104.71,86.52
2016,11,28,9,0,22.0,113.0,1.4,4.0,119.0,124.46,103.66
2016,11,28,9,15,26.5,127.0,1.4,4.5,136.0,146.29,122.29
2016,11,28,9,30,31.0,141.0,1.4,5.0,153.0,164.35,137.42
2016,11,28,9,45,60.5,161.0,1.4,5.5,186.0,203.96,170.91
2016,11,28,10,0,90.0,181.0,1.4,6.0,219.0,245.5,205.44
2016,11,28,10,15,58.0,181.5,1.55,6.5,206.5,227.31,189.16
2016,11,28,10,30,26.0,182.0,1.7,7.0,194.0,200.72,165.95
2016,11,28,10,45,139.5,201.0,1.9,7.5,271.0,313.65,261.43
2016,11,28,11,0,253.0,220.0,2.1,8.0,348.0,424.87,352.24
2016,11,28,11,15,162.0,225.5,2.1,8.0,308.0,361.73,299.02
2016,11,28,11,30,71.0,231.0,2.1,8.0,268.0,295.55,243.33
2016,11,28,11,45,62.0,230.0,2.1,8.5,263.0,288.09,236.78
2016,11,28,12,0,53.0,229.0,2.1,9.0,258.0,280.44,229.86
2016,11,28,12,15,215.0,222.0,2.15,9.0,337.0,400.04,330.61
2016,11,28,12,30,377.0,215.0,2.2,9.0,416.0,518.69,426.86
2016,11,28,12,45,300.5,223.5,2.25,9.5,382.0,470.16,385.93
2016,11,28,13,0,224.0,232.0,2.3,10.0,348.0,413.76,339.68
2016,11,28,13,15,216.5,227.5,2.35,10.0,337.0,400.43,329.5
2016,11,28,13,30,209.0,223.0,2.4,10.0,326.0,386.68,318.7
2016,11,28,13,45,212.5,208.5,2.45,10.5,309.0,368.33,303.96
2016,11,28,14,0,216.0,194.0,2.5,11.0,292.0,349.2,288.49
2016,11,28,14,15,128.0,176.5,2.35,11.0,233.5,270.22,222.96
2016,11,28,14,30,40.0,159.0,2.2,11.0,175.0,189.96,155.67
2016,11,28,14,45,36.0,145.5,2.1,11.0,158.5,172.22,141.16
2016,11,28,15,0,32.0,132.0,2.0,11.0,142.0,154.79,126.6
2016,11,28,15,15,27.0,115.5,1.85,10.5,123.5,133.77,109.05
2016,11,28,15,30,22.0,99.0,1.7,10.0,105.0,113.19,91.6
2016,11,28,15,45,16.0,82.0,1.55,9.5,86.0,89.01,70.82
2016,11,28,16,0,10.0,65.0,1.4,9.0,67.0,69.04,53.42
2016,11,28,16,15,5.0,47.5,1.45,8.5,48.5,49.29,36.04
2016,11,28,16,30,0.0,30.0,1.5,8.0,30.0,29.83,18.39
2016,11,28,16,45,0.0,15.0,1.6,8.0,15.0,14.48,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.44,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.75,0.0
2016,11,29,7,45,0.0,18.5,6.45,15.5,18.5,17.85,7.88
2016,11,29,8,0,0.0,30.0,6.5,16.0,30.0,28.97,18.17
2016,11,29,8,15,0.0,43.5,6.5,16.0,43.5,42.34,29.81
2016,11,29,8,30,0.0,57.0,6.5,16.0,57.0,55.87,41.52
2016,11,29,8,45,0.0,71.0,6.55,16.5,71.0,69.94,53.47
2016,11,29,9,0,0.0,85.0,6.6,17.0,85.0,84.03,65.27
2016,11,29,9,15,0.0,98.0,6.55,17.0,98.0,97.09,76.17
2016,11,29,9,30,0.0,111.0,6.5,17.0,111.0,110.2,87.01
2016,11,29,9,45,0.0,63.0,6.45,17.5,63.0,60.89,45.57
2016,11,29,10,0,0.0,15.0,6.4,18.0,15.0,14.47,6.52
2016,11,29,10,15,0.0,21.5,6.3,18.0,21.5,20.75,11.78
2016,11,29,10,30,0.0,28.0,6.2,18.0,28.0,27.04,17.01
2016,11,29,10,45,0.0,45.0,6.1,18.5,45.0,43.48,30.63
2016,11,29,11,0,0.0,62.0,6.0,19.0,62.0,59.93,44.14
2016,11,29,11,15,0.0,103.0,5.85,19.0,103.0,100.26,77.27
2016,11,29,11,30,0.0,144.0,5.7,19.0,144.0,142.2,111.39
2016,11,29,11,45,0.0,76.5,5.6,19.0,76.5,73.99,55.56
