Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,8.69,1.57
2016,11,29,12,15,0.0,11.0,5.4,19.0,11.0,10.62,3.18
2016,11,29,12,30,0.0,13.0,5.3,19.0,13.0,12.55,4.79
2016,11,29,12,45,75.5,124.5,5.25,19.0,163.5,187.41,150.7
2016,11,29,13,0,151.0,236.0,5.2,19.0,314.0,366.11,294.38
2016,11,29,13,15,75.5,162.5,5.15,19.0,201.5,220.48,176.8
2016,11,29,13,30,0.0,89.0,5.1,19.0,89.0,86.25,65.8
2016,11,29,13,45,108.5,141.5,5.1,19.5,190.0,223.51,180.43
2016,11,29,14,0,217.0,194.0,5.1,20.0,291.0,349.73,282.37
2016,11,29,14,15,108.5,132.5,4.9,19.5,181.0,208.32,167.73
2016,11,29,14,30,0.0,71.0,4.7,19.0,71.0,68.64,51.66
2016,11,29,14,45,0.0,64.5,4.55,19.0,64.5,62.34,46.58
2016,11,29,15,0,0.0,58.0,4.4,19.0,58.0,56.04,41.39
2016,11,29,15,15,318.0,57.5,4.1,18.5,141.0,218.54,176.7
2016,11,29,15,30,636.0,57.0,3.8,18.0,224.0,342.18,272.2
2016,11,29,15,45,560.5,54.0,3.5,18.0,182.0,281.53,218.95
2016,11,29,16,0,485.0,51.0,3.2,18.0,140.0,226.4,170.44
2016,11,29,16,15,394.0,42.0,3.05,17.5,101.0,166.72,119.17
2016,11,29,16,30,303.0,33.0,2.9,17.0,62.0,115.5,73.65
2016,11,29,16,45,151.5,16.5,2.75,17.0,31.0,49.68,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,2.0,2.65,14.0,2.0,1.97,0.0
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.93,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,11.09,2.66
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,18.33,9.48
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,26.54,16.69
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,34.76,23.87
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,43.46,31.32
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,52.17,38.68
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,59.92,45.2
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,67.69,51.69
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,104.48,82.22
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,142.14,112.98
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,215.76,174.07
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,287.62,232.83
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,370.36,300.4
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,457.74,370.3
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,468.04,377.86
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,477.11,384.71
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,476.51,383.2
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,474.67,380.76
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,393.87,315.77
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,313.05,249.81
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,357.56,286.1
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,392.47,314.24
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,322.2,257.42
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,246.39,195.81
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,184.92,146.34
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,132.88,103.85
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,210.26,168.66
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,284.92,229.54
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,258.34,207.75
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,231.97,186.1
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,202.41,161.84
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,173.43,137.59
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,140.78,109.75
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,109.82,83.14
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,78.32,56.37
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,49.15,30.9
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,22.25,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,7.86,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,61.74,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,124.16,73.49
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,192.07,137.61
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,248.69,189.87
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,310.99,246.36
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,365.47,295.97
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,422.23,346.15
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,471.9,389.12
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,521.65,430.83
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,562.55,464.52
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,605.24,498.63
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,640.33,526.81
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,673.23,552.81
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,700.69,572.07
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,725.33,588.98
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,744.15,602.59
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,759.74,613.9
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,768.64,619.44
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,774.08,622.57
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,773.84,622.55
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,770.1,620.12
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,760.0,611.97
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,746.56,601.49
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,727.3,587.67
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,704.97,571.61
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,677.41,551.57
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,647.26,528.22
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,610.53,499.8
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,571.93,469.23
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,527.63,432.52
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,485.16,396.27
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,433.03,351.59
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,381.64,306.3
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,323.13,254.22
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,267.77,203.73
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,203.87,147.12
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,147.74,94.51
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,61.6,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,7.37,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,56.85,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,116.84,68.45
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,182.81,132.63
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,238.75,184.92
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,300.58,241.63
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,354.03,290.37
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,409.75,339.47
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,459.07,382.54
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,508.66,424.51
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,551.92,459.45
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,590.68,489.9
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,625.91,518.32
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,659.07,544.62
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,686.91,564.7
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,712.04,582.11
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,730.67,595.95
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,746.18,607.57
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,755.56,613.61
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,761.57,617.29
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,762.14,617.92
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,759.29,616.17
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,751.2,609.79
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,739.7,600.98
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,721.25,587.68
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,699.76,572.15
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,672.23,552.2
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,642.11,528.81
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,606.27,500.04
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,568.58,469.23
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,524.63,432.72
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,482.51,396.65
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,430.4,351.72
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,379.02,306.16
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,320.85,254.06
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,265.93,203.68
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,202.23,146.99
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,146.26,94.15
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,61.04,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,16.71,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,62.79,36.32
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,118.72,87.94
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,158.61,125.02
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,201.97,164.75
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,240.84,200.13
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,281.1,235.83
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,316.96,267.06
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,353.34,297.87
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,466.4,391.94
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,587.1,489.0
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,622.31,515.89
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,655.51,541.18
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,579.48,478.38
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,477.45,394.72
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,517.04,426.58
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,548.4,450.66
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,656.02,535.29
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,751.79,604.64
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,635.4,515.17
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,497.66,405.98
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,498.49,408.3
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,497.72,408.16
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,472.11,387.92
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,446.09,367.39
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,299.92,248.61
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,156.35,127.69
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,258.64,216.35
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,346.29,288.96
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,316.31,263.45
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,286.44,238.31
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,253.23,210.04
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,220.33,181.34
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,183.17,148.28
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,147.74,116.26
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,109.86,82.34
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,78.88,52.61
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,32.43,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.88,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,19.8,8.35
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,33.52,23.05
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,50.98,39.04
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,68.33,54.77
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,84.38,69.05
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,100.55,83.19
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,116.9,97.43
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,133.66,111.88
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,145.02,121.29
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,156.51,130.69
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,166.18,138.66
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,175.93,146.64
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,187.94,156.32
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,200.11,166.05
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,181.05,149.64
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,161.98,133.3
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,222.01,184.11
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,277.19,229.62
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,231.73,191.38
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,180.27,148.27
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,147.62,121.15
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,115.58,94.17
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,89.24,71.9
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,63.8,50.12
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,77.37,61.98
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,91.54,74.29
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,77.48,62.24
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,63.79,50.47
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,57.98,45.49
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,52.17,40.45
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,44.91,34.16
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,37.66,27.79
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,30.89,21.7
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,24.12,15.55
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,16.88,8.94
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,9.64,2.17
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,4.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.71,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,78.49,40.59
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,154.83,110.38
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,208.14,158.86
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,268.32,212.49
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,321.21,259.48
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,377.36,307.77
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,423.36,348.2
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,471.97,389.71
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,515.61,425.6
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,558.78,460.2
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,594.01,488.37
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,627.43,514.66
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,654.58,535.73
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,679.24,554.09
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,697.51,566.79
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,712.84,577.36
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,721.46,582.28
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,726.92,585.01
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,727.0,584.64
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,723.87,582.07
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,714.69,575.54
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,702.43,566.89
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,619.86,504.49
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,532.98,436.45
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,512.17,420.97
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,489.62,403.38
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,430.27,354.94
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,367.34,303.45
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,413.23,340.83
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,439.29,359.67
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,390.71,317.84
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,341.73,275.17
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,284.2,224.85
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,230.98,177.35
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,170.8,124.91
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,118.96,77.33
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,50.6,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.95,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,8.67,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,14.46,6.52
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,22.19,13.59
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,29.92,20.61
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,37.66,27.57
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,45.4,34.47
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,52.66,40.87
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,59.92,47.21
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,48.78,37.37
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,37.66,27.55
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,26.55,17.74
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,15.44,7.94
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,48.79,37.07
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,82.25,65.88
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,50.74,38.55
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,19.31,11.21
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,38.64,28.03
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,58.0,44.79
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,41.06,30.11
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,24.14,15.41
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,61.39,47.66
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,99.3,80.12
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,58.48,45.09
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,18.34,10.35
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,62.35,48.53
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,107.98,87.56
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,59.92,46.51
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,13.51,6.22
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,12.06,4.98
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,10.61,3.72
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,183.85,154.26
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,323.86,265.7
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,265.98,213.99
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,212.96,166.72
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,154.24,115.15
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,104.38,69.62
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,44.98,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,35.41,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,94.21,42.1
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,163.77,115.64
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,219.03,167.0
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,279.11,221.59
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,334.21,271.87
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,392.57,323.65
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,441.5,366.55
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,490.88,408.54
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,535.59,444.86
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,579.61,479.52
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,611.72,504.88
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,645.15,530.5
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,672.47,550.05
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,697.15,566.3
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,716.23,576.97
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,732.24,585.1
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,741.97,588.98
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,748.39,590.45
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,748.71,587.92
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,745.66,582.95
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,736.68,573.5
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,724.44,561.96
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,705.54,549.34
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,683.71,534.75
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,656.48,516.68
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,626.81,495.68
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,593.9,472.21
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,555.62,443.99
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,511.34,410.15
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,466.51,374.59
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,415.37,332.32
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,365.16,289.49
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,307.01,239.51
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,252.56,191.4
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,192.06,138.56
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,137.76,88.3
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,57.77,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.86,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,37.08,13.54
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,74.87,53.5
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,107.61,83.66
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,142.5,115.23
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,174.73,144.41
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,208.25,174.24
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,239.04,201.56
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,270.65,229.16
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,226.79,191.28
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,169.8,141.25
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,234.17,196.65
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,302.87,254.68
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,345.03,289.66
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,388.65,325.49
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,431.6,360.98
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,467.06,390.29
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,472.0,394.1
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,475.76,397.14
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,501.96,419.56
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,535.23,447.18
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,502.23,419.49
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,476.92,397.95
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,449.82,376.5
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,422.47,354.63
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,395.37,332.47
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,368.25,310.09
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,368.8,311.33
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,365.62,308.97
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,336.24,283.93
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,306.42,258.09
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,278.2,233.21
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,243.88,202.6
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,205.59,168.0
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,168.82,134.08
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,127.41,96.26
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,89.58,59.89
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,38.78,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,41.27,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,99.89,36.67
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,172.25,121.97
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,230.4,178.3
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,295.29,239.24
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,351.2,292.51
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,409.72,346.76
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,461.24,394.11
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,513.1,440.38
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,558.29,479.94
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,599.18,515.08
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,636.55,545.3
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,671.82,573.02
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,701.27,595.42
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,728.0,614.13
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,747.76,628.41
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,764.3,640.25
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,774.77,646.37
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,781.77,649.97
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,782.72,650.25
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,780.13,648.03
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,771.76,640.79
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,759.92,631.09
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,741.81,617.54
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,720.53,601.66
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,692.84,580.99
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,662.41,556.81
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,625.21,527.46
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,586.08,495.83
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,541.47,458.04
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,498.61,420.59
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,445.98,374.06
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,393.99,326.79
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,334.37,272.23
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,277.87,219.18
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,212.89,159.49
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,155.45,103.4
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,65.13,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
