Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,58.55,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,141.43,89.96
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,198.76,148.97
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,264.26,209.95
2016,12,20,8,45,705.0,46.0,2.3,-0.5,195.5,320.85,263.6
2016,12,20,9,0,761.0,51.0,2.3,0.0,239.0,380.88,318.94
2016,12,20,9,15,796.0,54.5,2.1,0.0,280.0,432.64,366.16
2016,12,20,9,30,831.0,58.0,1.9,0.0,321.0,485.15,412.26
2016,12,20,9,45,854.5,60.5,1.75,0.5,357.5,530.78,450.5
2016,12,20,10,0,878.0,63.0,1.6,1.0,394.0,575.57,486.5
2016,12,20,10,15,894.5,65.0,1.45,1.5,425.0,611.06,513.85
2016,12,20,10,30,911.0,67.0,1.3,2.0,456.0,647.84,541.0
2016,12,20,10,45,921.5,68.5,1.15,2.5,479.5,678.05,562.0
2016,12,20,11,0,932.0,70.0,1.0,3.0,503.0,705.64,579.75
2016,12,20,11,15,939.0,71.0,0.8,3.0,519.5,727.44,592.28
2016,12,20,11,30,946.0,72.0,0.6,3.0,536.0,746.16,602.07
2016,12,20,11,45,949.5,72.0,0.4,3.5,545.0,758.02,605.5
2016,12,20,12,0,953.0,72.0,0.2,4.0,554.0,766.5,606.66
2016,12,20,12,15,953.5,72.5,0.35,4.5,555.0,769.97,610.32
2016,12,20,12,30,954.0,73.0,0.5,5.0,556.0,769.96,611.87
2016,12,20,12,45,948.0,73.5,0.65,5.5,548.5,761.84,607.75
2016,12,20,13,0,942.0,74.0,0.8,6.0,541.0,750.36,601.22
2016,12,20,13,15,936.5,73.5,0.9,6.0,526.0,734.79,591.96
2016,12,20,13,30,931.0,73.0,1.0,6.0,511.0,716.05,580.32
2016,12,20,13,45,923.0,71.0,1.15,6.0,489.0,690.87,564.04
2016,12,20,14,0,915.0,69.0,1.3,6.0,467.0,662.9,544.27
2016,12,20,14,15,900.0,67.0,1.35,6.0,438.0,628.04,517.62
2016,12,20,14,30,885.0,65.0,1.4,6.0,409.0,594.38,491.09
2016,12,20,14,45,865.5,62.0,1.5,6.0,373.5,551.8,457.17
2016,12,20,15,0,846.0,59.0,1.6,6.0,338.0,507.97,421.06
2016,12,20,15,15,813.0,56.0,1.4,5.0,297.5,456.8,377.82
2016,12,20,15,30,780.0,53.0,1.2,4.0,257.0,406.02,333.49
2016,12,20,15,45,731.0,48.0,1.05,3.5,213.5,347.6,281.28
2016,12,20,16,0,682.0,43.0,0.9,3.0,170.0,291.8,229.95
2016,12,20,16,15,598.5,36.5,0.95,2.0,126.5,227.21,171.92
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,169.46,117.69
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,73.16,23.76
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,51.22,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,135.37,83.97
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,191.32,141.29
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,255.3,199.92
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.0,309.58,250.02
2016,12,21,9,0,741.0,47.0,1.0,3.0,229.0,367.15,301.29
2016,12,21,9,15,775.5,50.0,0.95,3.5,269.0,417.23,345.35
2016,12,21,9,30,810.0,53.0,0.9,4.0,309.0,468.09,388.37
2016,12,21,9,45,835.0,55.0,0.85,5.0,344.5,510.21,422.22
2016,12,21,10,0,860.0,57.0,0.8,6.0,380.0,554.37,456.17
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.0,591.35,484.12
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,626.49,509.77
2016,12,21,10,45,902.0,61.0,0.65,7.5,463.0,656.05,530.49
2016,12,21,11,0,913.0,62.0,0.6,8.0,486.0,683.09,548.12
2016,12,21,11,15,919.5,63.0,0.65,8.5,502.0,704.34,562.32
2016,12,21,11,30,926.0,64.0,0.7,9.0,518.0,722.55,574.39
2016,12,21,11,45,929.0,64.0,0.8,9.5,526.5,733.97,582.38
2016,12,21,12,0,932.0,64.0,0.9,10.0,535.0,742.07,588.15
2016,12,21,12,15,932.0,64.5,1.05,10.0,535.5,745.25,592.22
2016,12,21,12,30,932.0,65.0,1.2,10.0,536.0,745.02,593.89
2016,12,21,12,45,928.0,65.0,1.35,10.5,529.0,737.96,589.55
2016,12,21,13,0,924.0,65.0,1.5,11.0,522.0,727.58,582.82
2016,12,21,13,15,918.0,64.0,1.5,11.0,507.5,711.39,571.49
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,692.12,557.99
2016,12,21,13,45,901.5,62.0,1.55,11.5,471.5,666.93,539.53
2016,12,21,14,0,891.0,61.0,1.6,12.0,450.0,639.11,517.89
2016,12,21,14,15,876.0,59.5,1.45,11.5,421.5,605.53,491.82
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,569.98,463.69
2016,12,21,14,45,838.0,56.5,1.2,11.0,359.0,528.34,429.72
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,488.6,396.34
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.0,439.38,356.31
2016,12,21,15,30,752.0,49.0,1.0,9.0,247.0,390.54,315.09
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.0,333.85,265.7
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,280.05,217.38
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.0,217.61,161.92
2016,12,21,16,30,485.0,29.0,1.0,7.0,79.0,161.92,110.6
2016,12,21,16,45,242.5,14.5,1.1,6.5,39.5,70.17,24.22
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,44.4,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,119.27,73.38
2016,12,22,8,15,454.5,35.0,2.15,2.5,96.0,173.09,127.82
2016,12,22,8,30,552.0,43.0,2.2,3.0,136.0,235.33,184.46
2016,12,22,8,45,614.5,48.5,2.3,4.0,178.0,290.16,234.94
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,347.5,286.57
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,397.48,330.8
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,448.69,374.5
2016,12,22,9,45,789.5,62.0,2.45,8.0,335.5,496.32,414.05
2016,12,22,10,0,825.0,63.0,2.5,9.0,372.0,544.1,452.44
2016,12,22,10,15,842.0,64.5,2.65,9.5,401.5,581.24,482.56
2016,12,22,10,30,859.0,66.0,2.8,10.0,431.0,616.71,510.73
2016,12,22,10,45,871.0,67.5,3.0,11.0,454.5,643.21,530.75
2016,12,22,11,0,883.0,69.0,3.2,12.0,478.0,670.95,550.96
2016,12,22,11,15,890.0,69.5,3.3,12.5,494.5,691.53,565.27
2016,12,22,11,30,897.0,70.0,3.4,13.0,511.0,709.21,577.41
2016,12,22,11,45,899.5,71.0,3.55,13.5,519.5,721.26,585.57
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,730.1,591.41
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,733.08,593.48
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,732.75,593.25
2016,12,22,12,45,900.5,71.5,3.7,14.5,523.0,726.41,587.55
2016,12,22,13,0,898.0,71.0,3.7,15.0,516.0,716.83,579.59
2016,12,22,13,15,892.5,70.5,3.7,15.0,502.5,701.99,568.89
2016,12,22,13,30,887.0,70.0,3.7,15.0,489.0,684.13,555.99
2016,12,22,13,45,877.0,69.0,3.7,15.0,467.5,659.83,537.98
2016,12,22,14,0,867.0,68.0,3.7,15.0,446.0,636.69,519.7
2016,12,22,14,15,853.0,66.0,3.6,14.5,418.5,603.62,494.16
2016,12,22,14,30,839.0,64.0,3.5,14.0,391.0,568.55,466.51
2016,12,22,14,45,821.5,61.0,3.4,14.0,358.0,528.66,433.53
2016,12,22,15,0,804.0,58.0,3.3,14.0,325.0,487.51,398.74
2016,12,22,15,15,773.5,55.0,3.1,13.0,286.5,439.17,358.44
2016,12,22,15,30,743.0,52.0,2.9,12.0,248.0,391.13,317.03
2016,12,22,15,45,701.0,47.0,2.7,11.5,207.0,337.02,268.91
2016,12,22,16,0,659.0,42.0,2.5,11.0,166.0,284.98,221.28
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.0,222.37,165.51
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,166.37,113.9
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,72.2,27.05
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,67.5,14.5,1.9,-0.5,20.0,25.93,0.0
2016,12,23,8,0,135.0,29.0,2.1,0.0,40.0,70.79,43.87
2016,12,23,8,15,171.5,45.5,2.05,0.5,68.5,102.28,77.12
2016,12,23,8,30,208.0,62.0,2.0,1.0,97.0,140.23,112.17
2016,12,23,8,45,235.5,76.5,1.95,1.5,126.5,175.58,144.87
2016,12,23,9,0,263.0,91.0,1.9,2.0,156.0,213.04,178.9
2016,12,23,9,15,282.0,104.0,1.95,2.5,183.5,246.75,209.2
2016,12,23,9,30,301.0,117.0,2.0,3.0,211.0,281.42,239.61
2016,12,23,9,45,170.5,133.0,2.1,4.0,187.5,235.34,199.88
2016,12,23,10,0,40.0,149.0,2.2,5.0,164.0,179.32,150.34
2016,12,23,10,15,36.5,158.5,2.1,5.5,173.5,188.23,157.55
2016,12,23,10,30,33.0,168.0,2.0,6.0,183.0,196.98,164.3
2016,12,23,10,45,117.5,186.0,1.9,6.5,240.5,279.11,233.94
2016,12,23,11,0,202.0,204.0,1.8,7.0,298.0,357.95,298.87
2016,12,23,11,15,551.0,139.0,1.75,7.0,407.0,541.6,451.21
2016,12,23,11,30,900.0,74.0,1.7,7.0,516.0,715.84,586.67
2016,12,23,11,45,904.0,74.0,1.65,7.5,524.5,727.92,591.96
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,736.8,596.64
2016,12,23,12,15,908.0,74.0,1.55,8.0,533.5,739.55,597.98
2016,12,23,12,30,908.0,74.0,1.5,8.0,534.0,738.98,597.05
2016,12,23,12,45,905.5,73.5,1.5,8.5,527.5,732.72,591.55
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,723.2,583.84
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,707.13,572.47
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,688.05,558.99
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,662.88,540.19
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,635.13,518.39
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,605.49,495.74
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,570.19,468.27
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.0,527.68,433.97
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,484.36,398.11
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.0,434.58,355.92
2016,12,23,15,30,722.0,54.0,1.1,8.0,246.0,385.36,313.03
2016,12,23,15,45,672.0,49.5,0.95,7.5,204.5,329.48,263.9
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,276.35,215.89
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,214.0,160.96
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,160.89,112.3
2016,12,23,16,45,228.5,22.0,1.0,4.0,46.5,77.81,33.43
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,12.78,0.0
2016,12,23,17,15,0.0,6.5,1.15,2.5,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.5,2.35,5.0,1.5,1.47,0.0
2016,12,24,8,0,0.0,3.0,2.5,5.0,3.0,2.89,0.0
2016,12,24,8,15,0.0,5.5,2.45,5.5,5.5,5.3,0.0
2016,12,24,8,30,0.0,8.0,2.4,6.0,8.0,7.71,1.04
2016,12,24,8,45,0.0,10.5,2.35,6.5,10.5,10.12,3.22
2016,12,24,9,0,0.0,13.0,2.3,7.0,13.0,12.53,5.37
2016,12,24,9,15,0.0,15.5,2.3,7.0,15.5,14.95,7.52
2016,12,24,9,30,0.0,18.0,2.3,7.0,18.0,17.36,9.65
2016,12,24,9,45,0.0,14.0,2.35,7.5,14.0,13.5,6.22
2016,12,24,10,0,0.0,10.0,2.4,8.0,10.0,9.65,2.8
2016,12,24,10,15,0.0,64.5,2.55,8.0,64.5,62.34,48.64
2016,12,24,10,30,0.0,119.0,2.7,8.0,119.0,117.54,95.83
2016,12,24,10,45,128.0,159.0,2.85,8.5,218.5,254.81,213.71
2016,12,24,11,0,256.0,199.0,3.0,9.0,318.0,395.62,330.12
2016,12,24,11,15,128.0,137.0,3.1,9.5,196.5,234.44,195.61
2016,12,24,11,30,0.0,75.0,3.2,10.0,75.0,72.52,56.41
2016,12,24,11,45,0.0,50.5,3.3,10.5,50.5,48.8,36.2
2016,12,24,12,0,0.0,26.0,3.4,11.0,26.0,25.11,15.89
2016,12,24,12,15,6.5,105.5,3.45,11.5,109.0,107.48,85.85
2016,12,24,12,30,13.0,185.0,3.5,12.0,192.0,195.24,158.58
2016,12,24,12,45,6.5,167.5,3.55,12.5,171.0,171.93,138.79
2016,12,24,13,0,0.0,150.0,3.6,13.0,150.0,148.92,119.45
2016,12,24,13,15,0.0,98.0,3.55,13.0,98.0,95.33,74.97
2016,12,24,13,30,0.0,46.0,3.5,13.0,46.0,44.44,32.2
2016,12,24,13,45,0.0,72.0,3.45,13.5,72.0,69.61,53.48
2016,12,24,14,0,0.0,98.0,3.4,14.0,98.0,95.63,75.29
2016,12,24,14,15,2.0,117.5,3.15,14.0,118.5,117.29,93.54
2016,12,24,14,30,4.0,137.0,2.9,14.0,139.0,139.7,112.33
2016,12,24,14,45,2.0,125.5,2.7,14.0,126.5,126.83,101.69
2016,12,24,15,0,0.0,114.0,2.5,14.0,114.0,114.17,91.2
2016,12,24,15,15,0.0,100.0,2.1,13.5,100.0,99.96,79.48
2016,12,24,15,30,0.0,86.0,1.7,13.0,86.0,85.8,67.64
2016,12,24,15,45,0.0,71.0,1.35,12.5,71.0,70.59,54.72
2016,12,24,16,0,0.0,56.0,1.0,12.0,56.0,55.4,41.62
2016,12,24,16,15,0.0,41.5,1.0,11.0,41.5,40.73,28.87
2016,12,24,16,30,0.0,27.0,1.0,10.0,27.0,26.07,15.88
2016,12,24,16,45,0.0,15.5,1.05,9.5,15.5,14.96,3.38
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.93,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,94.5,15.0,2.2,6.5,22.5,30.81,0.0
2016,12,25,8,0,189.0,30.0,2.4,7.0,45.0,83.13,48.87
2016,12,25,8,15,279.0,43.0,2.4,7.5,80.5,131.99,96.32
2016,12,25,8,30,369.0,56.0,2.4,8.0,116.0,188.24,145.79
2016,12,25,8,45,429.0,65.0,2.45,8.5,154.5,237.9,190.44
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,291.95,238.29
2016,12,25,9,15,531.0,80.5,2.45,9.0,229.5,339.3,280.3
2016,12,25,9,30,573.0,87.0,2.4,9.0,266.0,388.63,323.02
2016,12,25,9,45,286.5,100.5,2.4,9.5,190.0,271.96,227.35
2016,12,25,10,0,0.0,114.0,2.4,10.0,114.0,113.2,91.39
2016,12,25,10,15,0.5,129.0,2.35,10.5,129.0,128.88,104.55
2016,12,25,10,30,1.0,144.0,2.3,11.0,144.0,144.68,117.39
2016,12,25,10,45,5.0,154.5,2.3,11.5,156.5,158.0,128.14
2016,12,25,11,0,9.0,165.0,2.3,12.0,169.0,171.57,139.03
2016,12,25,11,15,4.5,150.5,2.2,12.0,152.5,152.84,123.24
2016,12,25,11,30,0.0,136.0,2.1,12.0,136.0,134.35,107.69
2016,12,25,11,45,4.0,156.5,2.05,12.5,158.5,158.55,127.54
2016,12,25,12,0,8.0,177.0,2.0,13.0,181.0,183.1,147.39
2016,12,25,12,15,364.5,147.0,1.9,13.0,332.0,436.59,359.18
2016,12,25,12,30,721.0,117.0,1.8,13.0,483.0,662.14,534.61
2016,12,25,12,45,360.5,114.0,1.7,13.0,297.0,394.2,323.19
2016,12,25,13,0,0.0,111.0,1.6,13.0,111.0,108.49,85.27
2016,12,25,13,15,0.0,116.0,1.55,13.0,116.0,113.68,90.18
2016,12,25,13,30,0.0,121.0,1.5,13.0,121.0,118.96,94.63
2016,12,25,13,45,0.0,101.5,1.45,13.0,101.5,99.06,78.16
2016,12,25,14,0,0.0,82.0,1.4,13.0,82.0,79.38,61.81
2016,12,25,14,15,0.0,89.5,1.3,13.0,89.5,87.1,68.43
2016,12,25,14,30,0.0,97.0,1.2,13.0,97.0,95.03,75.19
2016,12,25,14,45,301.0,92.5,1.2,13.0,194.0,278.53,230.69
2016,12,25,15,0,602.0,88.0,1.2,13.0,291.0,422.06,343.99
2016,12,25,15,15,565.0,82.5,1.05,12.5,255.0,375.11,303.76
2016,12,25,15,30,528.0,77.0,0.9,12.0,219.0,329.44,265.09
2016,12,25,15,45,473.5,69.5,0.75,11.5,181.0,276.36,219.74
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,226.85,176.57
2016,12,25,16,15,340.5,51.0,0.65,10.5,106.0,170.09,127.91
2016,12,25,16,30,262.0,40.0,0.7,10.0,69.0,121.38,85.41
2016,12,25,16,45,155.5,25.5,0.75,10.0,40.5,67.28,32.07
2016,12,25,17,0,49.0,11.0,0.8,10.0,12.0,18.63,0.0
2016,12,25,17,15,24.5,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,114.5,14.5,1.75,6.5,23.5,33.57,0.0
2016,12,26,8,0,229.0,29.0,1.8,7.0,47.0,90.26,52.15
2016,12,26,8,15,325.0,40.5,1.8,7.0,83.5,141.36,102.65
2016,12,26,8,30,421.0,52.0,1.8,7.0,120.0,200.37,154.92
2016,12,26,8,45,486.5,59.0,1.8,7.5,159.5,252.14,201.55
2016,12,26,9,0,552.0,66.0,1.8,8.0,199.0,308.71,251.57
2016,12,26,9,15,593.0,71.5,1.75,8.0,237.0,357.0,294.39
2016,12,26,9,30,634.0,77.0,1.7,8.0,275.0,407.09,337.59
2016,12,26,9,45,673.0,78.0,1.65,8.5,310.0,452.5,375.33
2016,12,26,10,0,712.0,79.0,1.6,9.0,345.0,498.63,412.52
2016,12,26,10,15,356.0,95.0,1.55,9.0,228.0,325.12,271.94
2016,12,26,10,30,0.0,111.0,1.5,9.0,111.0,109.19,87.77
2016,12,26,10,45,0.0,104.0,1.45,9.5,104.0,101.73,81.59
2016,12,26,11,0,0.0,97.0,1.4,10.0,97.0,94.45,75.19
2016,12,26,11,15,0.0,100.5,1.35,10.5,100.5,97.91,77.88
2016,12,26,11,30,0.0,104.0,1.3,11.0,104.0,101.4,80.57
2016,12,26,11,45,48.0,165.0,1.3,11.5,189.5,204.71,167.14
2016,12,26,12,0,96.0,226.0,1.3,12.0,275.0,308.29,250.54
2016,12,26,12,15,137.0,228.5,1.35,12.0,298.5,348.91,283.09
2016,12,26,12,30,178.0,231.0,1.4,12.0,322.0,381.14,309.23
2016,12,26,12,45,167.0,228.5,1.45,12.5,313.0,369.81,299.54
2016,12,26,13,0,156.0,226.0,1.5,13.0,304.0,358.09,289.83
2016,12,26,13,15,118.5,217.0,1.55,13.0,275.5,320.2,259.43
2016,12,26,13,30,81.0,208.0,1.6,13.0,247.0,275.33,223.3
2016,12,26,13,45,433.0,143.5,1.65,13.0,336.0,456.93,374.6
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,601.0,488.78
2016,12,26,14,15,415.0,119.5,1.7,13.0,301.5,398.06,326.23
2016,12,26,14,30,45.0,160.0,1.7,13.0,178.0,194.9,158.02
2016,12,26,14,45,379.5,113.5,1.75,13.0,243.0,346.45,286.08
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,455.86,372.8
2016,12,26,15,15,680.0,63.0,1.6,12.5,271.0,408.03,331.75
2016,12,26,15,30,646.0,59.0,1.4,12.0,234.0,362.83,292.76
2016,12,26,15,45,598.5,53.5,1.2,12.0,195.0,309.94,246.27
2016,12,26,16,0,551.0,48.0,1.0,12.0,156.0,259.84,201.27
2016,12,26,16,15,472.0,40.5,0.95,11.5,117.0,201.03,149.92
2016,12,26,16,30,393.0,33.0,0.9,11.0,78.0,149.01,103.6
2016,12,26,16,45,262.0,22.5,0.9,10.5,46.5,87.71,43.57
2016,12,26,17,0,131.0,12.0,0.9,10.0,15.0,32.95,0.0
2016,12,26,17,15,65.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,10.81,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,21.41,9.59
2016,12,27,8,15,0.0,39.0,3.4,9.5,39.0,39.19,27.03
2016,12,27,8,30,0.0,56.0,3.5,10.0,56.0,56.65,42.59
2016,12,27,8,45,8.0,72.5,3.65,10.5,74.5,76.33,59.7
2016,12,27,9,0,16.0,89.0,3.8,11.0,93.0,96.7,77.31
2016,12,27,9,15,21.5,104.0,3.95,11.5,110.5,114.97,92.95
2016,12,27,9,30,27.0,119.0,4.1,12.0,128.0,138.23,112.61
2016,12,27,9,45,13.5,109.0,4.3,12.5,113.5,115.63,93.23
2016,12,27,10,0,0.0,99.0,4.5,13.0,99.0,97.39,77.39
2016,12,27,10,15,0.0,95.5,4.6,13.5,95.5,93.42,73.79
2016,12,27,10,30,0.0,92.0,4.7,14.0,92.0,89.62,70.34
2016,12,27,10,45,0.0,67.5,4.8,14.5,67.5,65.25,49.63
2016,12,27,11,0,0.0,43.0,4.9,15.0,43.0,41.54,29.51
2016,12,27,11,15,24.0,124.5,4.8,15.0,136.0,143.2,115.09
2016,12,27,11,30,48.0,206.0,4.7,15.0,229.0,250.76,203.41
2016,12,27,11,45,137.0,216.5,4.65,15.5,285.0,333.86,271.94
2016,12,27,12,0,226.0,227.0,4.6,16.0,341.0,410.31,333.87
2016,12,27,12,15,220.5,228.5,4.45,16.0,340.0,408.81,332.05
2016,12,27,12,30,215.0,230.0,4.3,16.0,339.0,406.58,329.9
2016,12,27,12,45,249.5,222.5,4.2,16.5,348.0,430.1,348.38
2016,12,27,13,0,284.0,215.0,4.1,17.0,357.0,444.04,359.26
2016,12,27,13,15,361.0,194.5,4.05,17.0,370.0,470.96,382.03
2016,12,27,13,30,438.0,174.0,4.0,17.0,383.0,502.99,408.24
2016,12,27,13,45,603.0,127.0,3.95,17.5,401.0,554.91,450.41
2016,12,27,14,0,768.0,80.0,3.9,18.0,419.0,592.32,480.4
2016,12,27,14,15,638.0,101.5,3.8,18.0,371.5,519.39,421.54
2016,12,27,14,30,508.0,123.0,3.7,18.0,324.0,445.29,361.7
2016,12,27,14,45,493.5,114.5,3.6,18.0,296.5,411.52,334.4
2016,12,27,15,0,479.0,106.0,3.5,18.0,269.0,377.26,306.0
2016,12,27,15,15,459.0,95.5,3.15,17.5,237.0,337.8,273.14
2016,12,27,15,30,439.0,85.0,2.8,17.0,205.0,298.71,239.81
2016,12,27,15,45,405.0,74.0,2.45,16.5,171.0,254.03,201.28
2016,12,27,16,0,371.0,63.0,2.1,16.0,137.0,211.48,163.8
2016,12,27,16,15,317.0,50.5,2.0,15.5,103.0,163.44,121.94
2016,12,27,16,30,263.0,38.0,1.9,15.0,69.0,120.13,83.67
2016,12,27,16,45,131.5,25.5,1.8,14.5,41.0,63.29,32.46
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,12.78,0.0
2016,12,27,17,15,0.0,6.5,1.7,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.0,1.65,2.0,28.5,47.74,0.0
2016,12,28,8,0,432.0,24.0,1.8,3.0,57.0,126.13,70.91
2016,12,28,8,15,533.5,31.5,2.0,3.5,99.5,184.63,133.24
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,250.98,193.89
2016,12,28,8,45,691.0,44.5,2.45,5.0,185.5,307.31,246.35
2016,12,28,9,0,747.0,50.0,2.7,6.0,229.0,367.24,300.71
2016,12,28,9,15,783.0,53.5,2.7,6.5,270.0,419.14,347.42
2016,12,28,9,30,819.0,57.0,2.7,7.0,311.0,471.99,393.38
2016,12,28,9,45,846.5,58.5,2.75,7.5,348.0,518.65,433.11
2016,12,28,10,0,874.0,60.0,2.8,8.0,385.0,561.69,468.87
2016,12,28,10,15,890.0,61.5,2.65,8.5,416.0,600.0,499.06
2016,12,28,10,30,906.0,63.0,2.5,9.0,447.0,636.5,526.81
2016,12,28,10,45,917.5,64.0,2.45,9.5,471.0,667.46,549.93
2016,12,28,11,0,929.0,65.0,2.4,10.0,495.0,695.89,570.05
2016,12,28,11,15,935.5,65.5,2.25,10.0,512.0,717.61,584.61
2016,12,28,11,30,942.0,66.0,2.1,10.0,529.0,736.25,596.76
2016,12,28,11,45,947.0,66.0,2.0,10.5,538.5,750.05,604.53
2016,12,28,12,0,952.0,66.0,1.9,11.0,548.0,760.52,609.88
2016,12,28,12,15,952.0,66.0,1.7,11.0,549.5,763.98,610.36
2016,12,28,12,30,952.0,66.0,1.5,11.0,551.0,763.95,608.32
2016,12,28,12,45,950.5,65.0,1.3,11.5,544.5,758.19,601.03
2016,12,28,13,0,949.0,64.0,1.1,12.0,538.0,748.98,591.3
2016,12,28,13,15,942.5,63.0,0.9,12.0,524.0,732.88,577.72
2016,12,28,13,30,936.0,62.0,0.7,12.0,510.0,713.59,561.89
2016,12,28,13,45,926.5,61.0,0.5,12.5,488.5,689.24,541.47
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,662.09,518.69
2016,12,28,14,15,902.5,58.5,0.3,13.0,438.5,628.67,494.33
2016,12,28,14,30,888.0,57.0,0.3,13.0,410.0,593.1,467.9
2016,12,28,14,45,866.5,55.0,0.3,13.0,375.5,551.16,436.04
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,508.07,402.41
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.0,458.96,364.2
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,412.4,326.33
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,356.16,279.4
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,302.28,232.64
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,239.77,178.64
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,183.37,128.2
2016,12,28,16,45,392.5,21.0,0.85,8.5,55.5,114.43,61.63
2016,12,28,17,0,249.0,12.0,1.0,8.0,19.0,53.01,0.0
2016,12,28,17,15,124.5,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,32.68,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,87.83,49.11
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,140.86,101.94
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,201.77,155.73
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,259.55,207.44
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,323.83,264.33
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,374.99,309.97
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,428.11,356.17
2016,12,29,9,45,738.5,72.5,3.5,10.0,326.0,477.32,397.69
2016,12,29,10,0,788.0,72.0,3.8,11.0,365.0,530.17,441.03
2016,12,29,10,15,808.5,74.0,4.0,11.5,396.5,569.49,473.12
2016,12,29,10,30,829.0,76.0,4.2,12.0,428.0,607.46,503.65
2016,12,29,10,45,851.0,75.5,4.45,12.5,454.0,641.91,531.29
2016,12,29,11,0,873.0,75.0,4.7,13.0,480.0,674.48,557.08
2016,12,29,11,15,882.5,76.0,4.85,13.0,498.0,698.09,575.48
2016,12,29,11,30,892.0,77.0,5.0,13.0,516.0,714.63,588.26
2016,12,29,11,45,906.5,75.0,5.2,13.0,528.5,732.41,602.33
2016,12,29,12,0,921.0,73.0,5.4,13.0,541.0,747.16,614.18
2016,12,29,12,15,924.5,73.0,5.6,13.0,544.0,753.13,619.4
2016,12,29,12,30,928.0,73.0,5.8,13.0,547.0,755.73,622.18
2016,12,29,12,45,701.0,126.0,6.05,13.0,482.0,657.38,545.09
2016,12,29,13,0,474.0,179.0,6.3,13.0,417.0,546.7,453.84
2016,12,29,13,15,704.5,122.5,6.4,12.5,465.5,642.83,536.33
2016,12,29,13,30,935.0,66.0,6.5,12.0,514.0,718.85,599.9
2016,12,29,13,45,930.5,63.5,6.65,12.0,494.0,696.16,582.74
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,670.46,562.94
2016,12,29,14,15,912.5,59.5,6.7,11.5,445.5,637.49,536.56
2016,12,29,14,30,899.0,58.0,6.6,11.0,417.0,602.29,507.8
2016,12,29,14,45,882.0,55.5,6.5,11.0,383.0,561.97,473.29
2016,12,29,15,0,865.0,53.0,6.4,11.0,349.0,520.14,436.77
2016,12,29,15,15,835.5,50.5,6.1,10.5,310.0,471.01,393.78
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,421.96,349.69
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,368.29,300.65
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,314.22,250.13
2016,12,29,16,15,647.5,34.5,4.85,8.0,141.5,251.06,192.19
2016,12,29,16,30,574.0,29.0,4.5,7.0,98.0,193.71,138.5
2016,12,29,16,45,433.0,21.0,4.15,6.5,60.0,124.49,70.22
2016,12,29,17,0,292.0,13.0,3.8,6.0,22.0,61.73,0.0
2016,12,29,17,15,146.0,6.5,3.65,5.5,11.0,6.39,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,44.74,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,117.84,65.66
2016,12,30,8,15,498.0,33.0,4.05,1.5,95.5,175.56,127.86
2016,12,30,8,30,601.0,41.0,4.3,2.0,137.0,241.18,188.56
2016,12,30,8,45,661.0,46.5,4.55,2.5,181.0,297.5,242.18
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,357.82,298.52
2016,12,30,9,15,760.0,56.0,4.95,3.0,266.5,410.67,348.17
2016,12,30,9,30,799.0,60.0,5.1,3.0,308.0,464.78,397.76
2016,12,30,9,45,826.0,62.5,5.3,3.5,345.5,511.79,439.68
2016,12,30,10,0,853.0,65.0,5.5,4.0,383.0,558.35,480.19
2016,12,30,10,15,871.0,67.0,5.55,4.0,414.5,598.25,514.82
2016,12,30,10,30,889.0,69.0,5.6,4.0,446.0,636.49,547.42
2016,12,30,10,45,904.0,69.5,5.65,4.5,471.5,665.36,570.97
2016,12,30,11,0,919.0,70.0,5.7,5.0,497.0,695.46,594.67
2016,12,30,11,15,643.0,133.5,5.65,5.0,437.5,601.97,514.41
2016,12,30,11,30,367.0,197.0,5.6,5.0,378.0,478.67,408.2
2016,12,30,11,45,194.0,196.0,5.6,5.5,292.0,350.73,298.25
2016,12,30,12,0,21.0,195.0,5.6,6.0,206.0,211.65,176.36
2016,12,30,12,15,487.0,132.5,5.55,6.0,382.0,509.3,436.73
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,771.11,650.65
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,766.42,645.56
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,758.23,639.19
2016,12,30,13,15,948.5,66.0,5.3,6.0,533.0,742.97,627.15
2016,12,30,13,30,943.0,65.0,5.2,6.0,519.0,724.46,612.67
2016,12,30,13,45,934.0,64.0,5.1,6.0,498.0,700.49,593.92
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,673.66,572.41
2016,12,30,14,15,911.5,61.5,4.85,5.5,449.0,640.78,545.74
2016,12,30,14,30,898.0,60.0,4.7,5.0,421.0,605.66,516.72
2016,12,30,14,45,877.5,58.5,4.6,5.0,386.5,564.63,481.43
2016,12,30,15,0,857.0,57.0,4.5,5.0,352.0,522.33,444.33
2016,12,30,15,15,828.0,54.0,4.05,4.5,312.5,475.73,402.6
2016,12,30,15,30,799.0,51.0,3.6,4.0,273.0,426.24,357.71
2016,12,30,15,45,751.5,47.5,3.15,4.0,230.0,368.97,304.86
2016,12,30,16,0,704.0,44.0,2.7,4.0,187.0,314.0,252.98
2016,12,30,16,15,630.0,38.0,2.35,3.0,143.0,250.7,194.82
2016,12,30,16,30,556.0,32.0,2.0,2.0,99.0,193.2,140.89
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.0,100.26,60.46
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,22.61,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,11.3,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
